Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 01/02  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/02  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/02  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/02  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/02  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/02  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/02  07:00:00,24.5121631095,11.1157483778,0.0,0.826731071168,1.91011974705,2.3935639134,124.51361434,124.51361434
 01/02  08:00:00,28.503086264,11.1157483778,0.0,0.826731071168,7.6404789882,4.7871278268,98.3743523852,98.3743523852
 01/02  09:00:00,39.4211506164,11.1157483778,0.0,0.826731071168,19.1011974705,8.3774736969,83.0549145154,83.0549145154
 01/02  10:00:00,57.0012930279,11.1157483778,0.0,0.732351592816,34.3821554469,10.7710376103,63.3772163513,63.3772163513
 01/02  11:00:00,56.9338257645,11.1157483778,0.0,0.664884329414,34.3821554469,10.7710376103,58.6087010102,58.6087010102
 01/02  12:00:00,56.8537620567,11.1157483778,0.0,0.584820621647,34.3821554469,10.7710376103,47.6799695266,47.6799695266
 01/02  13:00:00,56.8187283798,11.1157483778,0.0,0.549786944793,34.3821554469,10.7710376103,43.4839011933,43.4839011933
 01/02  14:00:00,56.8177737304,11.1157483778,0.0,0.548832295347,34.3821554469,10.7710376103,45.6042744437,45.6042744437
 01/02  15:00:00,56.7597498531,11.1157483778,0.0,0.490808418028,34.3821554469,10.7710376103,43.007086345,43.007086345
 01/02  16:00:00,56.7073550163,11.1157483778,0.0,0.438413581296,34.3821554469,10.7710376103,36.8748551621,36.8748551621
 01/02  17:00:00,59.4941203165,11.1157483778,0.0,0.469845548126,34.3821554469,10.7710376103,38.6821160046,38.6821160046
 01/02  18:00:00,65.0901961269,11.1157483778,0.0,0.555254691839,34.3821554469,10.7710376103,46.8503274805,46.8503274805
 01/02  19:00:00,52.4306351638,11.1157483778,0.0,0.553194167789,22.9214369646,9.5742556536,52.6391747125,52.6391747125
 01/02  20:00:00,52.4683957455,11.1157483778,0.0,0.590954749483,22.9214369646,9.5742556536,58.765580826,58.765580826
 01/02  21:00:00,47.5017519925,11.1157483778,0.0,0.641332447283,19.1011974705,8.3774736969,61.8979855143,61.8979855143
 01/02  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/02  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/02  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/03  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/03  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/03  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/03  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/03  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/03  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/03  07:00:00,24.5121631095,11.1157483778,0.0,0.826731071168,1.91011974705,2.3935639134,118.432683017,118.432683017
 01/03  08:00:00,28.503086264,11.1157483778,0.0,0.826731071168,7.6404789882,4.7871278268,91.0193367498,91.0193367498
 01/03  09:00:00,39.3394845764,11.1157483778,0.0,0.745065031135,19.1011974705,8.3774736969,75.7471879822,75.7471879822
 01/03  10:00:00,56.8599075775,11.1157483778,0.0,0.590966142486,34.3821554469,10.7710376103,56.1157061132,56.1157061132
 01/03  11:00:00,56.7614971149,11.1157483778,0.0,0.492555679808,34.3821554469,10.7710376103,50.6990682127,50.6990682127
 01/03  12:00:00,56.6730378818,11.1157483778,0.0,0.404096446716,34.3821554469,10.7710376103,42.3814236039,42.3814236039
 01/03  13:00:00,56.6391020715,11.1157483778,0.0,0.37016063641,34.3821554469,10.7710376103,36.668628891,36.668628891
 01/03  14:00:00,56.6052045275,11.1157483778,0.0,0.336263092483,34.3821554469,10.7710376103,32.1054694761,32.1054694761
 01/03  15:00:00,56.6041226399,11.1157483778,0.0,0.33518120481,34.3821554469,10.7710376103,30.3475159705,30.3475159705
 01/03  16:00:00,56.5942220855,11.1157483778,0.0,0.325280650433,34.3821554469,10.7710376103,26.217144963,26.217144963
 01/03  17:00:00,57.9951320566,11.1157483778,0.0,0.348523954914,34.3821554469,10.7710376103,27.4829798451,27.4829798451
 01/03  18:00:00,64.9530889984,11.1157483778,0.0,0.418147563371,34.3821554469,10.7710376103,38.6241527931,38.6241527931
 01/03  19:00:00,52.3486042499,11.1157483778,0.0,0.471163253819,22.9214369646,9.5742556536,47.718611743,47.718611743
 01/03  20:00:00,52.4141173376,11.1157483778,0.0,0.536676341539,22.9214369646,9.5742556536,57.5674946862,57.5674946862
 01/03  21:00:00,47.4309016051,11.1157483778,0.0,0.570482059831,19.1011974705,8.3774736969,63.1752804727,63.1752804727
 01/03  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/03  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/03  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/04  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/04  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/04  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/04  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/04  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/04  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/04  07:00:00,24.5121631095,11.1157483778,0.0,0.826731071168,1.91011974705,2.3935639134,146.594994598,146.594994598
 01/04  08:00:00,28.503086264,11.1157483778,0.0,0.826731071168,7.6404789882,4.7871278268,123.581183539,123.581183539
 01/04  09:00:00,39.4211506164,11.1157483778,0.0,0.826731071168,19.1011974705,8.3774736969,105.175905451,105.175905451
 01/04  10:00:00,57.0613109709,11.1157483778,0.0,0.792369535893,34.3821554469,10.7710376103,81.1543504332,81.1543504332
 01/04  11:00:00,56.9511832586,11.1157483778,0.0,0.682241823569,34.3821554469,10.7710376103,69.9962966773,69.9962966773
 01/04  12:00:00,56.8418673789,11.1157483778,0.0,0.572925943867,34.3821554469,10.7710376103,55.6439855576,55.6439855576
 01/04  13:00:00,56.7938553775,11.1157483778,0.0,0.524913942452,34.3821554469,10.7710376103,50.3185737357,50.3185737357
 01/04  14:00:00,56.7119801554,11.1157483778,0.0,0.443038720338,34.3821554469,10.7710376103,44.1908596248,44.1908596248
 01/04  15:00:00,56.6324725954,11.1157483778,0.0,0.363531160308,34.3821554469,10.7710376103,39.2843619774,39.2843619774
 01/04  16:00:00,56.5515567194,11.1157483778,0.0,0.282615284383,34.3821554469,10.7710376103,37.4438993975,37.4438993975
 01/04  17:00:00,58.0326275033,11.1157483778,0.0,0.386019401627,34.3821554469,10.7710376103,44.7284212813,44.7284212813
 01/04  18:00:00,65.0298902279,11.1157483778,0.0,0.494948792842,34.3821554469,10.7710376103,51.7468124719,51.7468124719
 01/04  19:00:00,52.4205232937,11.1157483778,0.0,0.543082297647,22.9214369646,9.5742556536,59.0105126219,59.0105126219
 01/04  20:00:00,52.4565726164,11.1157483778,0.0,0.579131620332,22.9214369646,9.5742556536,64.5210085739,64.5210085739
 01/04  21:00:00,47.4244447304,11.1157483778,0.0,0.564025185142,19.1011974705,8.3774736969,62.0703752878,62.0703752878
 01/04  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/04  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/04  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/05  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/05  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/05  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/05  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/05  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/05  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/05  07:00:00,24.5121631095,11.1157483778,0.0,0.826731071168,1.91011974705,2.3935639134,127.942285218,127.942285218
 01/05  08:00:00,28.503086264,11.1157483778,0.0,0.826731071168,7.6404789882,4.7871278268,103.406148483,103.406148483
 01/05  09:00:00,39.3872439483,11.1157483778,0.0,0.792824403045,19.1011974705,8.3774736969,84.6737169469,84.6737169469
 01/05  10:00:00,56.8814485357,11.1157483778,0.0,0.612507100685,34.3821554469,10.7710376103,59.2454067321,59.2454067321
 01/05  11:00:00,56.7857315719,11.1157483778,0.0,0.516790136886,34.3821554469,10.7710376103,48.5542363397,48.5542363397
 01/05  12:00:00,56.7071676475,11.1157483778,0.0,0.438226212479,34.3821554469,10.7710376103,38.1056114253,38.1056114253
 01/05  13:00:00,56.6804437363,11.1157483778,0.0,0.411502301211,34.3821554469,10.7710376103,35.6438290552,35.6438290552
 01/05  14:00:00,56.6583335245,11.1157483778,0.0,0.389392089468,34.3821554469,10.7710376103,33.6418242853,33.6418242853
 01/05  15:00:00,56.6364941514,11.1157483778,0.0,0.367552716324,34.3821554469,10.7710376103,31.8266946689,31.8266946689
 01/05  16:00:00,56.5893417813,11.1157483778,0.0,0.320400346207,34.3821554469,10.7710376103,27.5281613704,27.5281613704
 01/05  17:00:00,57.9936813954,11.1157483778,0.0,0.347073293678,34.3821554469,10.7710376103,28.9149616369,28.9149616369
 01/05  18:00:00,64.9415789596,11.1157483778,0.0,0.406637524516,34.3821554469,10.7710376103,36.5602416169,36.5602416169
 01/05  19:00:00,52.3415254312,11.1157483778,0.0,0.464084435105,22.9214369646,9.5742556536,46.2601923137,46.2601923137
 01/05  20:00:00,52.3983379125,11.1157483778,0.0,0.520896916469,22.9214369646,9.5742556536,54.8462212667,54.8462212667
 01/05  21:00:00,47.4000680168,11.1157483778,0.0,0.539648471578,19.1011974705,8.3774736969,57.7348118777,57.7348118777
 01/05  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/05  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/05  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/06  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/06  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/06  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/06  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/06  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/06  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/06  07:00:00,24.5121631095,11.1157483778,0.0,0.826731071168,1.91011974705,2.3935639134,141.553770959,141.553770959
 01/06  08:00:00,28.503086264,11.1157483778,0.0,0.826731071168,7.6404789882,4.7871278268,122.112199867,122.112199867
 01/06  09:00:00,39.412813571,11.1157483778,0.0,0.818394025738,19.1011974705,8.3774736969,102.645770517,102.645770517
 01/06  10:00:00,56.817236958,11.1157483778,0.0,0.548295522915,34.3821554469,10.7710376103,75.7108548862,75.7108548862
 01/06  11:00:00,56.5163892678,11.1157483778,0.0,0.2474478328,34.3821554469,10.7710376103,59.3628890868,59.3628890868
 01/06  12:00:00,56.2800449553,11.1135499538,0.0,0.0133019443249,34.3821554469,10.7710376103,34.5703593248,34.5703593248
 01/06  13:00:00,56.265643799,11.1124507418,0.0,0.0,34.3821554469,10.7710376103,23.9963492384,23.9963492384
 01/06  14:00:00,56.265643799,11.1124507418,0.0,0.0,34.3821554469,10.7710376103,17.8563211197,17.8563211197
 01/06  15:00:00,56.265643799,11.1124507418,0.0,0.0,34.3821554469,10.7710376103,12.6035598157,12.6035598157
 01/06  16:00:00,56.265643799,11.1124507418,0.0,0.0,34.3821554469,10.7710376103,7.72274205619,7.72274205619
 01/06  17:00:00,57.6505115396,11.1130003478,0.0,0.00665146788931,34.3821554469,10.7710376103,14.2745136923,14.2745136923
 01/06  18:00:00,64.727979167,11.1157483778,0.0,0.193037731943,34.3821554469,10.7710376103,29.7157666796,29.7157666796
 01/06  19:00:00,52.1968817891,11.1157483778,0.0,0.319440793056,22.9214369646,9.5742556536,43.0193948868,43.0193948868
 01/06  20:00:00,52.3118335247,11.1157483778,0.0,0.434392528663,22.9214369646,9.5742556536,59.9203168079,59.9203168079
 01/06  21:00:00,47.3099528147,11.1157483778,0.0,0.449533269413,19.1011974705,8.3774736969,62.0974040314,62.0974040314
 01/06  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/06  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/06  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/07  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/07  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/07  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/07  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/07  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/07  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/07  07:00:00,23.9137721311,11.1157483778,0.0,0.826731071168,1.91011974705,1.79517293505,124.403544064,124.403544064
 01/07  08:00:00,23.4743420971,11.1157483778,0.0,0.815008355053,3.8202394941,3.5903458701,101.495938589,101.495938589
 01/07  09:00:00,29.2729618116,11.1157483778,0.0,0.712585167989,11.4607184823,5.9839097835,89.521947302,89.521947302
 01/07  10:00:00,44.1926653162,11.1157483778,0.0,0.581224320198,22.9214369646,9.5742556536,67.2798542472,67.2798542472
 01/07  11:00:00,56.7398957139,11.1157483778,0.0,0.470954278821,34.3821554469,10.7710376103,44.3023208835,44.3023208835
 01/07  12:00:00,56.6138923188,11.1157483778,0.0,0.344950883791,34.3821554469,10.7710376103,25.1711513446,25.1711513446
 01/07  13:00:00,56.6167369398,11.1157483778,0.0,0.34779550476,34.3821554469,10.7710376103,27.4629182047,27.4629182047
 01/07  14:00:00,56.629871377,11.1157483778,0.0,0.360929941921,34.3821554469,10.7710376103,27.5617286037,27.5617286037
 01/07  15:00:00,56.5776300826,11.1157483778,0.0,0.308688647566,34.3821554469,10.7710376103,20.2853396319,20.2853396319
 01/07  16:00:00,56.4481355837,11.1157483778,0.0,0.179194148677,34.3821554469,10.7710376103,13.0275615396,13.0275615396
 01/07  17:00:00,57.8182407089,11.1157483778,0.0,0.171632607143,34.3821554469,10.7710376103,12.8708918393,12.8708918393
 01/07  18:00:00,64.8237959469,11.1157483778,0.0,0.28885451184,34.3821554469,10.7710376103,22.6206556695,22.6206556695
 01/07  19:00:00,47.2698688207,11.1157483778,0.0,0.409449275409,19.1011974705,8.3774736969,44.3456332049,44.3456332049
 01/07  20:00:00,37.3112286435,11.1157483778,0.0,0.484851999884,11.4607184823,5.9839097835,56.0238773649,56.0238773649
 01/07  21:00:00,37.3526273116,11.1157483778,0.0,0.526250667923,11.4607184823,5.9839097835,60.3592623043,60.3592623043
 01/07  22:00:00,27.3597103636,11.1157483778,0.0,0.567376621579,3.8202394941,3.5903458701,68.3502153049,68.3502153049
 01/07  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/07  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/08  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/08  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/08  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/08  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/08  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/08  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/08  07:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/08  08:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/08  09:00:00,19.3530648132,11.1157483778,0.0,0.826731071168,3.8202394941,3.5903458701,122.524341946,122.524341946
 01/08  10:00:00,19.2458568333,11.1157483778,0.0,0.71952309128,3.8202394941,3.5903458701,90.0693311922,90.0693311922
 01/08  11:00:00,34.221180381,11.1157483778,0.0,0.643782286508,15.2809579764,7.1806917402,73.2336352433,73.2336352433
 01/08  12:00:00,34.1433240079,11.1157483778,0.0,0.565925913468,15.2809579764,7.1806917402,70.8682551872,70.8682551872
 01/08  13:00:00,43.8934559972,11.1157483778,0.0,0.282015001174,22.9214369646,9.5742556536,54.4246252295,54.4246252295
 01/08  14:00:00,43.8316335036,11.1157483778,0.0,0.220192507557,22.9214369646,9.5742556536,41.5691519719,41.5691519719
 01/08  15:00:00,43.8319646947,11.1157483778,0.0,0.220523698643,22.9214369646,9.5742556536,34.2604958402,34.2604958402
 01/08  16:00:00,43.9263531453,11.1157483778,0.0,0.314912149244,22.9214369646,9.5742556536,36.331007509,36.331007509
 01/08  17:00:00,45.3902023387,11.1157483778,0.0,0.40109467594,22.9214369646,9.5742556536,41.306204589,41.306204589
 01/08  18:00:00,42.1312841279,11.1157483778,0.0,0.287886033416,15.2809579764,7.1806917402,70.1363328294,70.1363328294
 01/08  19:00:00,32.1541086438,11.1157483778,0.0,0.344753450986,7.6404789882,4.7871278268,79.7973874373,79.7973874373
 01/08  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/08  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/08  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/08  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/08  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/09  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/09  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/09  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/09  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/09  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/09  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/09  07:00:00,24.5121631095,11.1157483778,0.0,0.826731071168,1.91011974705,2.3935639134,126.951098534,126.951098534
 01/09  08:00:00,28.503086264,11.1157483778,0.0,0.826731071168,7.6404789882,4.7871278268,98.8119231483,98.8119231483
 01/09  09:00:00,39.2774410003,11.1157483778,0.0,0.683021455095,19.1011974705,8.3774736969,82.181235994,82.181235994
 01/09  10:00:00,56.657589649,11.1157483778,0.0,0.388648213935,34.3821554469,10.7710376103,57.3037015312,57.3037015312
 01/09  11:00:00,56.4668877308,11.1157483778,0.0,0.197946295738,34.3821554469,10.7710376103,38.6127245062,38.6127245062
 01/09  12:00:00,56.265643799,11.1124507418,0.0,0.0,34.3821554469,10.7710376103,18.6419276892,18.6419276892
 01/09  13:00:00,56.265643799,11.1124507418,0.0,0.0,34.3821554469,10.7710376103,13.038377191,13.038377191
 01/09  14:00:00,56.265643799,11.1124507418,0.0,0.0,34.3821554469,10.7710376103,7.10581157706,7.10581157706
 01/09  15:00:00,56.265643799,11.1124507418,0.0,0.0,34.3821554469,10.7710376103,4.59476443964,4.59476443964
 01/09  16:00:00,56.265643799,11.1124507418,0.0,0.0,34.3821554469,10.7710376103,3.18048093128,3.18048093128
 01/09  17:00:00,57.6433104657,11.1124507418,0.0,0.0,34.3821554469,10.7710376103,7.64604354242,7.64604354242
 01/09  18:00:00,64.6573941164,11.1157483778,0.0,0.122452681342,34.3821554469,10.7710376103,22.576102373,22.576102373
 01/09  19:00:00,52.104583979,11.1157483778,0.0,0.22714298291,22.9214369646,9.5742556536,31.5866579524,31.5866579524
 01/09  20:00:00,52.1656862593,11.1157483778,0.0,0.288245263236,22.9214369646,9.5742556536,39.2984827015,39.2984827015
 01/09  21:00:00,47.1987344681,11.1157483778,0.0,0.338314922892,19.1011974705,8.3774736969,46.934012248,46.934012248
 01/09  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/09  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/09  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/10  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/10  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/10  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/10  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/10  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/10  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/10  07:00:00,24.5121631095,11.1157483778,0.0,0.826731071168,1.91011974705,2.3935639134,144.15420618,144.15420618
 01/10  08:00:00,28.5022847542,11.1157483778,0.0,0.82592956134,7.6404789882,4.7871278268,118.358617275,118.358617275
 01/10  09:00:00,39.1496434045,11.1157483778,0.0,0.555223859239,19.1011974705,8.3774736969,91.2967801671,91.2967801671
 01/10  10:00:00,56.4584936271,11.1157483778,0.0,0.189552192016,34.3821554469,10.7710376103,61.4394966438,61.4394966438
 01/10  11:00:00,56.2712980339,11.1130003478,0.0,0.00510462893637,34.3821554469,10.7710376103,48.3719137379,48.3719137379
 01/10  12:00:00,56.265643799,11.1124507418,0.0,0.0,34.3821554469,10.7710376103,36.2967107839,36.2967107839
 01/10  13:00:00,56.265643799,11.1124507418,0.0,0.0,34.3821554469,10.7710376103,28.9984505657,28.9984505657
 01/10  14:00:00,56.265643799,11.1124507418,0.0,0.0,34.3821554469,10.7710376103,23.3298497092,23.3298497092
 01/10  15:00:00,56.265643799,11.1124507418,0.0,0.0,34.3821554469,10.7710376103,17.0304485142,17.0304485142
 01/10  16:00:00,56.265643799,11.1124507418,0.0,0.0,34.3821554469,10.7710376103,7.13991442701,7.13991442701
 01/10  17:00:00,57.6433104657,11.1124507418,0.0,0.0,34.3821554469,10.7710376103,8.27573831927,8.27573831927
 01/10  18:00:00,64.5361452971,11.1135499538,0.0,0.00340228607684,34.3821554469,10.7710376103,14.7097031513,14.7097031513
 01/10  19:00:00,51.9432345206,11.1157483778,0.0,0.0657935245854,22.9214369646,9.5742556536,19.364425123,19.364425123
 01/10  20:00:00,51.9942208514,11.1157483778,0.0,0.116779855375,22.9214369646,9.5742556536,23.137662125,23.137662125
 01/10  21:00:00,47.0477988481,11.1157483778,0.0,0.187379302827,19.1011974705,8.3774736969,27.6639666061,27.6639666061
 01/10  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/10  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/10  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/11  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/11  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/11  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/11  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/11  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/11  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/11  07:00:00,24.5082146629,11.1157483778,0.0,0.822782624571,1.91011974705,2.3935639134,111.818422466,111.818422466
 01/11  08:00:00,28.3638887176,11.1157483778,0.0,0.687533524719,7.6404789882,4.7871278268,83.6210243628,83.6210243628
 01/11  09:00:00,39.0043169398,11.1157483778,0.0,0.409897394527,19.1011974705,8.3774736969,68.8936520106,68.8936520106
 01/11  10:00:00,56.3980874749,11.1157483778,0.0,0.12914603987,34.3821554469,10.7710376103,51.3937751907,51.3937751907
 01/11  11:00:00,56.265643799,11.1124507418,0.0,0.0,34.3821554469,10.7710376103,42.6975380732,42.6975380732
 01/11  12:00:00,56.265643799,11.1124507418,0.0,0.0,34.3821554469,10.7710376103,32.5633409556,32.5633409556
 01/11  13:00:00,56.265643799,11.1124507418,0.0,0.0,34.3821554469,10.7710376103,29.4139368365,29.4139368365
 01/11  14:00:00,56.265643799,11.1124507418,0.0,0.0,34.3821554469,10.7710376103,26.791536181,26.791536181
 01/11  15:00:00,56.265643799,11.1124507418,0.0,0.0,34.3821554469,10.7710376103,21.5992893631,21.5992893631
 01/11  16:00:00,56.265643799,11.1124507418,0.0,0.0,34.3821554469,10.7710376103,15.8209687383,15.8209687383
 01/11  17:00:00,57.6775463419,11.1140995598,0.0,0.0325870582513,34.3821554469,10.7710376103,24.6391145289,24.6391145289
 01/11  18:00:00,64.7670651443,11.1157483778,0.0,0.232123709204,34.3821554469,10.7710376103,37.8922931531,37.8922931531
 01/11  19:00:00,52.2409098135,11.1157483778,0.0,0.363468817402,22.9214369646,9.5742556536,52.857594851,52.857594851
 01/11  20:00:00,52.353397368,11.1157483778,0.0,0.475956371933,22.9214369646,9.5742556536,68.8189816401,68.8189816401
 01/11  21:00:00,47.3660321889,11.1157483778,0.0,0.505612643613,19.1011974705,8.3774736969,72.0550017989,72.0550017989
 01/11  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/11  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/11  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/12  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/12  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/12  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/12  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/12  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/12  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/12  07:00:00,24.5121631095,11.1157483778,0.0,0.826731071168,1.91011974705,2.3935639134,152.167671863,152.167671863
 01/12  08:00:00,28.503086264,11.1157483778,0.0,0.826731071168,7.6404789882,4.7871278268,132.171292521,132.171292521
 01/12  09:00:00,39.3308463706,11.1157483778,0.0,0.736426825309,19.1011974705,8.3774736969,111.324157457,111.324157457
 01/12  10:00:00,56.668337182,11.1157483778,0.0,0.399395746902,34.3821554469,10.7710376103,86.1905979443,86.1905979443
 01/12  11:00:00,56.4336898882,11.1157483778,0.0,0.164748453146,34.3821554469,10.7710376103,75.3294086876,75.3294086876
 01/12  12:00:00,56.2709200873,11.1130003478,0.0,0.00472668230243,34.3821554469,10.7710376103,52.1941335289,52.1941335289
 01/12  13:00:00,56.265643799,11.1124507418,0.0,0.0,34.3821554469,10.7710376103,37.6771665701,37.6771665701
 01/12  14:00:00,56.265643799,11.1124507418,0.0,0.0,34.3821554469,10.7710376103,28.8794558705,28.8794558705
 01/12  15:00:00,56.265643799,11.1124507418,0.0,0.0,34.3821554469,10.7710376103,23.5440212767,23.5440212767
 01/12  16:00:00,56.265643799,11.1124507418,0.0,0.0,34.3821554469,10.7710376103,18.7160902787,18.7160902787
 01/12  17:00:00,57.6961019647,11.1140995598,0.0,0.0511426809901,34.3821554469,10.7710376103,26.4019015112,26.4019015112
 01/12  18:00:00,64.7777058322,11.1157483778,0.0,0.242764397103,34.3821554469,10.7710376103,38.7896908019,38.7896908019
 01/12  19:00:00,52.2356049843,11.1157483778,0.0,0.358163988296,22.9214369646,9.5742556536,53.3382852332,53.3382852332
 01/12  20:00:00,52.3255419806,11.1157483778,0.0,0.448100984601,22.9214369646,9.5742556536,66.3067327989,66.3067327989
 01/12  21:00:00,47.3626931053,11.1157483778,0.0,0.502273560006,19.1011974705,8.3774736969,73.7819543618,73.7819543618
 01/12  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/12  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/12  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/13  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/13  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/13  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/13  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/13  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/13  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/13  07:00:00,24.5121631095,11.1157483778,0.0,0.826731071168,1.91011974705,2.3935639134,154.539501308,154.539501308
 01/13  08:00:00,27.1254195974,11.1157483778,0.0,0.826731071168,7.6404789882,4.7871278268,134.0587471,134.0587471
 01/13  09:00:00,39.3130072953,11.1157483778,0.0,0.718587750037,19.1011974705,8.3774736969,113.44630123,113.44630123
 01/13  10:00:00,56.6470955725,11.1157483778,0.0,0.37815413748,34.3821554469,10.7710376103,87.4729226193,87.4729226193
 01/13  11:00:00,56.4035745639,11.1157483778,0.0,0.134633128857,34.3821554469,10.7710376103,76.0228968822,76.0228968822
 01/13  12:00:00,56.2675421891,11.1130003478,0.0,0.00134878405109,34.3821554469,10.7710376103,62.4754656169,62.4754656169
 01/13  13:00:00,56.265643799,11.1124507418,0.0,0.0,34.3821554469,10.7710376103,53.9960295772,53.9960295772
 01/13  14:00:00,56.265643799,11.1124507418,0.0,0.0,34.3821554469,10.7710376103,45.1969569507,45.1969569507
 01/13  15:00:00,56.265643799,11.1124507418,0.0,0.0,34.3821554469,10.7710376103,39.8194428445,39.8194428445
 01/13  16:00:00,56.265643799,11.1124507418,0.0,0.0,34.3821554469,10.7710376103,35.3299222922,35.3299222922
 01/13  17:00:00,57.7563039621,11.1151987718,0.0,0.110245466368,34.3821554469,10.7710376103,37.1864269675,37.1864269675
 01/13  18:00:00,64.8192767697,11.1157483778,0.0,0.284335334613,34.3821554469,10.7710376103,45.8652405055,45.8652405055
 01/13  19:00:00,52.2475188036,11.1157483778,0.0,0.370077807565,22.9214369646,9.5742556536,56.8358609894,56.8358609894
 01/13  20:00:00,52.3137622879,11.1157483778,0.0,0.436321291844,22.9214369646,9.5742556536,66.7201744766,66.7201744766
 01/13  21:00:00,47.3464217726,11.1157483778,0.0,0.486002227368,19.1011974705,8.3774736969,74.1164852179,74.1164852179
 01/13  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/13  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/13  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/14  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/14  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/14  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/14  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/14  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/14  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/14  07:00:00,23.9137721311,11.1157483778,0.0,0.826731071168,1.91011974705,1.79517293505,146.797085318,146.797085318
 01/14  08:00:00,22.1083981466,11.1157483778,0.0,0.826731071168,3.8202394941,3.5903458701,126.413311506,126.413311506
 01/14  09:00:00,29.2053548194,11.1157483778,0.0,0.644978175771,11.4607184823,5.9839097835,111.185242927,111.185242927
 01/14  10:00:00,43.9568729308,11.1157483778,0.0,0.345431934712,22.9214369646,9.5742556536,90.0875600119,90.0875600119
 01/14  11:00:00,56.3724359931,11.1157483778,0.0,0.103494558097,34.3821554469,10.7710376103,72.6931815482,72.6931815482
 01/14  12:00:00,56.265643799,11.1124507418,0.0,0.0,34.3821554469,10.7710376103,58.1895363144,58.1895363144
 01/14  13:00:00,56.265643799,11.1124507418,0.0,0.0,34.3821554469,10.7710376103,47.0198045222,47.0198045222
 01/14  14:00:00,56.265643799,11.1124507418,0.0,0.0,34.3821554469,10.7710376103,38.7597646709,38.7597646709
 01/14  15:00:00,56.265643799,11.1124507418,0.0,0.0,34.3821554469,10.7710376103,32.1156347187,32.1156347187
 01/14  16:00:00,56.265643799,11.1124507418,0.0,0.0,34.3821554469,10.7710376103,24.2571981423,24.2571981423
 01/14  17:00:00,56.3003519953,11.1140995598,0.0,0.0330593783134,34.3821554469,10.7710376103,27.5460763498,27.5460763498
 01/14  18:00:00,64.7504719074,11.1157483778,0.0,0.215530472364,34.3821554469,10.7710376103,39.790613722,39.790613722
 01/14  19:00:00,47.2090205282,11.1157483778,0.0,0.348600982933,19.1011974705,8.3774736969,60.023397814,60.023397814
 01/14  20:00:00,37.2502696697,11.1157483778,0.0,0.423893026066,11.4607184823,5.9839097835,71.1760767207,71.1760767207
 01/14  21:00:00,37.3271666492,11.1157483778,0.0,0.50079000554,11.4607184823,5.9839097835,80.4462689401,80.4462689401
 01/14  22:00:00,27.357446035,11.1157483778,0.0,0.565112292986,3.8202394941,3.5903458701,92.0730275072,92.0730275072
 01/14  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/14  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/15  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/15  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/15  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/15  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/15  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/15  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/15  07:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/15  08:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/15  09:00:00,19.3109443313,11.1157483778,0.0,0.784610589282,3.8202394941,3.5903458701,139.517962668,139.517962668
 01/15  10:00:00,18.9919280496,11.1157483778,0.0,0.465594307534,3.8202394941,3.5903458701,115.101775981,115.101775981
 01/15  11:00:00,33.798971405,11.1157483778,0.0,0.221573310515,15.2809579764,7.1806917402,97.0933704462,97.0933704462
 01/15  12:00:00,33.6302023202,11.1151987718,0.0,0.0533538317657,15.2809579764,7.1806917402,85.8156373666,85.8156373666
 01/15  13:00:00,43.60814336,11.1124507418,0.0,0.0,22.9214369646,9.5742556536,67.9212932353,67.9212932353
 01/15  14:00:00,43.60814336,11.1124507418,0.0,0.0,22.9214369646,9.5742556536,58.4160418245,58.4160418245
 01/15  15:00:00,43.60814336,11.1124507418,0.0,0.0,22.9214369646,9.5742556536,56.0505830278,56.0505830278
 01/15  16:00:00,43.6169289093,11.1130003478,0.0,0.00823594329002,22.9214369646,9.5742556536,57.000012007,57.000012007
 01/15  17:00:00,43.835827622,11.1157483778,0.0,0.224386625914,22.9214369646,9.5742556536,57.6063687621,57.6063687621
 01/15  18:00:00,41.8948495165,11.1157483778,0.0,0.0514514220333,15.2809579764,7.1806917402,80.3844432889,80.3844432889
 01/15  19:00:00,31.920363981,11.1157483778,0.0,0.111008788115,7.6404789882,4.7871278268,88.1503571251,88.1503571251
 01/15  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/15  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/15  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/15  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/15  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/16  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/16  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/16  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/16  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/16  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/16  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/16  07:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/16  08:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/16  09:00:00,19.2705204927,11.1157483778,0.0,0.744186750665,3.8202394941,3.5903458701,131.151502282,131.151502282
 01/16  10:00:00,18.8971712135,11.1157483778,0.0,0.370837471478,3.8202394941,3.5903458701,100.688090116,100.688090116
 01/16  11:00:00,33.6804815281,11.1157483778,0.0,0.10308343365,15.2809579764,7.1806917402,76.3023340516,76.3023340516
 01/16  12:00:00,33.5741004584,11.1124507418,0.0,0.0,15.2809579764,7.1806917402,62.4130571793,62.4130571793
 01/16  13:00:00,43.60814336,11.1124507418,0.0,0.0,22.9214369646,9.5742556536,38.7595379711,38.7595379711
 01/16  14:00:00,43.60814336,11.1124507418,0.0,0.0,22.9214369646,9.5742556536,23.0919901232,23.0919901232
 01/16  15:00:00,43.60814336,11.1124507418,0.0,0.0,22.9214369646,9.5742556536,12.9821906287,12.9821906287
 01/16  16:00:00,43.60814336,11.1124507418,0.0,0.0,22.9214369646,9.5742556536,5.82198098223,5.82198098223
 01/16  17:00:00,43.60814336,11.1124507418,0.0,0.0,22.9214369646,9.5742556536,7.85003483567,7.85003483567
 01/16  18:00:00,41.8401004584,11.1124507418,0.0,0.0,15.2809579764,7.1806917402,40.2696206212,40.2696206212
 01/16  19:00:00,31.8238013383,11.1140995598,0.0,0.0160949634859,7.6404789882,4.7871278268,63.5986490062,63.5986490062
 01/16  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/16  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/16  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/16  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/16  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/17  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/17  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/17  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/17  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/17  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/17  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/17  07:00:00,24.5121631095,11.1157483778,0.0,0.826731071168,1.91011974705,2.3935639134,135.535386686,135.535386686
 01/17  08:00:00,27.1105098622,11.1157483778,0.0,0.811821336041,7.6404789882,4.7871278268,108.995239041,108.995239041
 01/17  09:00:00,39.303871642,11.1157483778,0.0,0.709452096767,19.1011974705,8.3774736969,93.3196999456,93.3196999456
 01/17  10:00:00,56.843182405,11.1157483778,0.0,0.574240969939,34.3821554469,10.7710376103,70.2740427548,70.2740427548
 01/17  11:00:00,56.7802010427,11.1157483778,0.0,0.511259607691,34.3821554469,10.7710376103,62.983366841,62.983366841
 01/17  12:00:00,56.7304302391,11.1157483778,0.0,0.461488804042,34.3821554469,10.7710376103,55.11006545,55.11006545
 01/17  13:00:00,56.7133143918,11.1157483778,0.0,0.444372956704,34.3821554469,10.7710376103,52.7641587971,52.7641587971
 01/17  14:00:00,56.7040637805,11.1157483778,0.0,0.435122345479,34.3821554469,10.7710376103,51.025970226,51.025970226
 01/17  15:00:00,56.698675907,11.1157483778,0.0,0.429734471967,34.3821554469,10.7710376103,49.5542576123,49.5542576123
 01/17  16:00:00,56.6556808505,11.1157483778,0.0,0.386739415474,34.3821554469,10.7710376103,42.2963128198,42.2963128198
 01/17  17:00:00,56.6644874435,11.1157483778,0.0,0.395546008432,34.3821554469,10.7710376103,41.5140081145,41.5140081145
 01/17  18:00:00,64.9591846402,11.1157483778,0.0,0.424243205172,34.3821554469,10.7710376103,45.8542573259,45.8542573259
 01/17  19:00:00,52.3204618006,11.1157483778,0.0,0.443020804564,22.9214369646,9.5742556536,49.7084194669,49.7084194669
 01/17  20:00:00,52.3622449682,11.1157483778,0.0,0.484803972174,22.9214369646,9.5742556536,56.0364699925,56.0364699925
 01/17  21:00:00,47.3631373021,11.1157483778,0.0,0.502717756838,19.1011974705,8.3774736969,58.8862352243,58.8862352243
 01/17  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/17  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/17  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/18  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/18  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/18  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/18  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/18  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/18  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/18  07:00:00,24.5121631095,11.1157483778,0.0,0.826731071168,1.91011974705,2.3935639134,123.879879975,123.879879975
 01/18  08:00:00,27.124600662,11.1157483778,0.0,0.825912135841,7.6404789882,4.7871278268,96.2775937647,96.2775937647
 01/18  09:00:00,39.3271348198,11.1157483778,0.0,0.732715274526,19.1011974705,8.3774736969,81.22379596,81.22379596
 01/18  10:00:00,56.8713153645,11.1157483778,0.0,0.602373929445,34.3821554469,10.7710376103,61.7872089208,61.7872089208
 01/18  11:00:00,56.8077167242,11.1157483778,0.0,0.538775289175,34.3821554469,10.7710376103,56.893905083,56.893905083
 01/18  12:00:00,56.7327612424,11.1157483778,0.0,0.463819807341,34.3821554469,10.7710376103,48.8499762093,48.8499762093
 01/18  13:00:00,56.7131100407,11.1157483778,0.0,0.444168605665,34.3821554469,10.7710376103,46.5602758026,46.5602758026
 01/18  14:00:00,56.7057646934,11.1157483778,0.0,0.436823258328,34.3821554469,10.7710376103,44.7017523603,44.7017523603
 01/18  15:00:00,56.6797811651,11.1157483778,0.0,0.410839730046,34.3821554469,10.7710376103,39.6710305769,39.6710305769
 01/18  16:00:00,56.6449667276,11.1157483778,0.0,0.376025292528,34.3821554469,10.7710376103,33.3647433765,33.3647433765
 01/18  17:00:00,56.6632907977,11.1157483778,0.0,0.394349362627,34.3821554469,10.7710376103,34.8567268789,34.8567268789
 01/18  18:00:00,64.9556556952,11.1157483778,0.0,0.420714260162,34.3821554469,10.7710376103,39.1790941023,39.1790941023
 01/18  19:00:00,52.3366190334,11.1157483778,0.0,0.459178037321,22.9214369646,9.5742556536,46.5593309124,46.5593309124
 01/18  20:00:00,52.3938854401,11.1157483778,0.0,0.516444444073,22.9214369646,9.5742556536,55.3435781213,55.3435781213
 01/18  21:00:00,47.397574054,11.1157483778,0.0,0.537154508712,19.1011974705,8.3774736969,58.4018251922,58.4018251922
 01/18  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/18  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/18  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/19  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/19  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/19  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/19  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/19  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/19  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/19  07:00:00,24.5121631095,11.1157483778,0.0,0.826731071168,1.91011974705,2.3935639134,130.257260475,130.257260475
 01/19  08:00:00,27.1254195974,11.1157483778,0.0,0.826731071168,7.6404789882,4.7871278268,103.925696344,103.925696344
 01/19  09:00:00,39.4064990558,11.1157483778,0.0,0.812079510579,19.1011974705,8.3774736969,88.4690482485,88.4690482485
 01/19  10:00:00,56.9363030402,11.1157483778,0.0,0.667361605166,34.3821554469,10.7710376103,68.7562088525,68.7562088525
 01/19  11:00:00,56.8793841299,11.1157483778,0.0,0.610442694843,34.3821554469,10.7710376103,63.8620384779,63.8620384779
 01/19  12:00:00,56.8140518495,11.1157483778,0.0,0.545110414426,34.3821554469,10.7710376103,55.7604720294,55.7604720294
 01/19  13:00:00,56.7873851299,11.1157483778,0.0,0.518443694892,34.3821554469,10.7710376103,53.3336429212,53.3336429212
 01/19  14:00:00,56.7348756345,11.1157483778,0.0,0.465934199446,34.3821554469,10.7710376103,47.9039191056,47.9039191056
 01/19  15:00:00,56.7032432454,11.1157483778,0.0,0.434301810401,34.3821554469,10.7710376103,43.8097298438,43.8097298438
 01/19  16:00:00,56.6657507197,11.1157483778,0.0,0.396809284639,34.3821554469,10.7710376103,39.7038346325,39.7038346325
 01/19  17:00:00,56.7048154297,11.1157483778,0.0,0.435873994661,34.3821554469,10.7710376103,41.2365522863,41.2365522863
 01/19  18:00:00,65.0045959006,11.1157483778,0.0,0.469654465516,34.3821554469,10.7710376103,45.4245173106,45.4245173106
 01/19  19:00:00,52.3866237992,11.1157483778,0.0,0.509182803196,22.9214369646,9.5742556536,52.7163664053,52.7163664053
 01/19  20:00:00,52.4433317169,11.1157483778,0.0,0.565890720808,22.9214369646,9.5742556536,61.4539012904,61.4539012904
 01/19  21:00:00,47.446315411,11.1157483778,0.0,0.585895865733,19.1011974705,8.3774736969,64.5793161002,64.5793161002
 01/19  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/19  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/19  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/20  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/20  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/20  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/20  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/20  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/20  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/20  07:00:00,24.5121631095,11.1157483778,0.0,0.826731071168,1.91011974705,2.3935639134,141.419950228,141.419950228
 01/20  08:00:00,27.1254195974,11.1157483778,0.0,0.826731071168,7.6404789882,4.7871278268,119.42943244,119.42943244
 01/20  09:00:00,39.4211506164,11.1157483778,0.0,0.826731071168,19.1011974705,8.3774736969,103.182808825,103.182808825
 01/20  10:00:00,57.0449518952,11.1157483778,0.0,0.776010460109,34.3821554469,10.7710376103,79.4185428793,79.4185428793
 01/20  11:00:00,56.9196696416,11.1157483778,0.0,0.650728206599,34.3821554469,10.7710376103,68.2800656614,68.2800656614
 01/20  12:00:00,56.8352596803,11.1157483778,0.0,0.566318245258,34.3821554469,10.7710376103,57.548485455,57.548485455
 01/20  13:00:00,56.798491282,11.1157483778,0.0,0.529549846938,34.3821554469,10.7710376103,54.6567400799,54.6567400799
 01/20  14:00:00,56.7222835491,11.1157483778,0.0,0.453342114026,34.3821554469,10.7710376103,48.6603029023,48.6603029023
 01/20  15:00:00,56.5640276093,11.1157483778,0.0,0.295086174215,34.3821554469,10.7710376103,39.6788843553,39.6788843553
 01/20  16:00:00,56.5623477901,11.1157483778,0.0,0.29340635503,34.3821554469,10.7710376103,33.4547035067,33.4547035067
 01/20  17:00:00,56.6646524276,11.1157483778,0.0,0.395710992537,34.3821554469,10.7710376103,38.3303523537,38.3303523537
 01/20  18:00:00,64.9846405541,11.1157483778,0.0,0.449699119011,34.3821554469,10.7710376103,44.6375176946,44.6375176946
 01/20  19:00:00,52.3474601431,11.1157483778,0.0,0.470019147059,22.9214369646,9.5742556536,48.4659615583,48.4659615583
 01/20  20:00:00,52.3889776708,11.1157483778,0.0,0.511536674766,22.9214369646,9.5742556536,54.7552719257,54.7552719257
 01/20  21:00:00,47.3904891599,11.1157483778,0.0,0.530069614699,19.1011974705,8.3774736969,57.8023421343,57.8023421343
 01/20  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/20  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/20  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/21  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/21  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/21  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/21  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/21  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/21  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/21  07:00:00,23.9137721311,11.1157483778,0.0,0.826731071168,1.91011974705,1.79517293505,135.906819845,135.906819845
 01/21  08:00:00,22.1083981466,11.1157483778,0.0,0.826731071168,3.8202394941,3.5903458701,116.956552363,116.956552363
 01/21  09:00:00,29.3871077148,11.1157483778,0.0,0.826731071168,11.4607184823,5.9839097835,103.079792278,103.079792278
 01/21  10:00:00,44.3558045634,11.1157483778,0.0,0.744363567306,22.9214369646,9.5742556536,78.6368926972,78.6368926972
 01/21  11:00:00,56.9014595941,11.1157483778,0.0,0.632518159059,34.3821554469,10.7710376103,64.3210154181,64.3210154181
