Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 01/21  12:00:00,56.8255586519,11.1157483778,0.0,0.556617216815,34.3821554469,10.7710376103,54.9205875188,54.9205875188
 01/21  13:00:00,56.7883973006,11.1157483778,0.0,0.519455865575,34.3821554469,10.7710376103,51.9820296234,51.9820296234
 01/21  14:00:00,56.7442990973,11.1157483778,0.0,0.475357662248,34.3821554469,10.7710376103,46.5034994031,46.5034994031
 01/21  15:00:00,56.7088566614,11.1157483778,0.0,0.439915226362,34.3821554469,10.7710376103,42.2689111185,42.2689111185
 01/21  16:00:00,56.6961595021,11.1157483778,0.0,0.427218067084,34.3821554469,10.7710376103,40.7612979232,40.7612979232
 01/21  17:00:00,56.7317455701,11.1157483778,0.0,0.462804135086,34.3821554469,10.7710376103,43.1556659251,43.1556659251
 01/21  18:00:00,65.0401161624,11.1157483778,0.0,0.505174727379,34.3821554469,10.7710376103,49.6468734497,49.6468734497
 01/21  19:00:00,47.4412745017,11.1157483778,0.0,0.580854956418,19.1011974705,8.3774736969,65.4707506628,65.4707506628
 01/21  20:00:00,37.4467255073,11.1157483778,0.0,0.620348863625,11.4607184823,5.9839097835,71.6753166156,71.6753166156
 01/21  21:00:00,37.4707086222,11.1157483778,0.0,0.644331978561,11.4607184823,5.9839097835,74.1122183514,74.1122183514
 01/21  22:00:00,27.4781954157,11.1157483778,0.0,0.685861673626,3.8202394941,3.5903458701,82.91628457,82.91628457
 01/21  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/21  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/22  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/22  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/22  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/22  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/22  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/22  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/22  07:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/22  08:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/22  09:00:00,19.3530648132,11.1157483778,0.0,0.826731071168,3.8202394941,3.5903458701,144.626597699,144.626597699
 01/22  10:00:00,19.3530648132,11.1157483778,0.0,0.826731071168,3.8202394941,3.5903458701,125.392312968,125.392312968
 01/22  11:00:00,34.4041291656,11.1157483778,0.0,0.826731071168,15.2809579764,7.1806917402,105.796605878,105.796605878
 01/22  12:00:00,34.4041291656,11.1157483778,0.0,0.826731071168,15.2809579764,7.1806917402,97.2502864693,97.2502864693
 01/22  13:00:00,44.3512402458,11.1157483778,0.0,0.739799249745,22.9214369646,9.5742556536,80.3897772107,80.3897772107
 01/22  14:00:00,44.2881941205,11.1157483778,0.0,0.676753124462,22.9214369646,9.5742556536,73.7718780531,73.7718780531
 01/22  15:00:00,44.2593495339,11.1157483778,0.0,0.647908537881,22.9214369646,9.5742556536,71.0588743553,71.0588743553
 01/22  16:00:00,44.2355536709,11.1157483778,0.0,0.624112674829,22.9214369646,9.5742556536,68.9103916492,68.9103916492
 01/22  17:00:00,44.2465304589,11.1157483778,0.0,0.635089462898,22.9214369646,9.5742556536,67.5656179086,67.5656179086
 01/22  18:00:00,42.2241654244,11.1157483778,0.0,0.380767329935,15.2809579764,7.1806917402,88.4952443879,88.4952443879
 01/22  19:00:00,32.2272429206,11.1157483778,0.0,0.417887727765,7.6404789882,4.7871278268,96.3142486459,96.3142486459
 01/22  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/22  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/22  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/22  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/22  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/23  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/23  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/23  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/23  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/23  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/23  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/23  07:00:00,24.5121631095,11.1157483778,0.0,0.826731071168,1.91011974705,2.3935639134,147.962234776,147.962234776
 01/23  08:00:00,27.1254195974,11.1157483778,0.0,0.826731071168,7.6404789882,4.7871278268,126.600822141,126.600822141
 01/23  09:00:00,39.4211506164,11.1157483778,0.0,0.826731071168,19.1011974705,8.3774736969,109.725971349,109.725971349
 01/23  10:00:00,57.091896938,11.1157483778,0.0,0.822955502913,34.3821554469,10.7710376103,87.7263261612,87.7263261612
 01/23  11:00:00,57.001984522,11.1157483778,0.0,0.733043086938,34.3821554469,10.7710376103,78.0614500511,78.0614500511
 01/23  12:00:00,56.905756225,11.1157483778,0.0,0.636814789903,34.3821554469,10.7710376103,66.5333026966,66.5333026966
 01/23  13:00:00,56.8227947054,11.1157483778,0.0,0.553853270348,34.3821554469,10.7710376103,59.4636372362,59.4636372362
 01/23  14:00:00,56.6384294539,11.1157483778,0.0,0.369488018866,34.3821554469,10.7710376103,49.3948697442,49.3948697442
 01/23  15:00:00,56.3972644002,11.1157483778,0.0,0.1283229652,34.3821554469,10.7710376103,36.1524155216,36.1524155216
 01/23  16:00:00,56.3297557666,11.1157483778,0.0,0.0608143315664,34.3821554469,10.7710376103,26.8846603671,26.8846603671
 01/23  17:00:00,56.5267112342,11.1157483778,0.0,0.257769799132,34.3821554469,10.7710376103,28.2020450547,28.2020450547
 01/23  18:00:00,63.5709793221,11.1157483778,0.0,0.413704553678,34.3821554469,10.7710376103,42.2712720542,42.2712720542
 01/23  19:00:00,52.357575883,11.1157483778,0.0,0.480134886955,22.9214369646,9.5742556536,53.337496661,53.337496661
 01/23  20:00:00,52.3964476916,11.1157483778,0.0,0.51900669554,22.9214369646,9.5742556536,59.8291194433,59.8291194433
 01/23  21:00:00,47.4211540935,11.1157483778,0.0,0.560734548233,19.1011974705,8.3774736969,66.4902422095,66.4902422095
 01/23  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/23  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/23  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/24  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/24  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/24  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/24  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/24  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/24  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/24  07:00:00,24.5121631095,11.1157483778,0.0,0.826731071168,1.91011974705,2.3935639134,146.0500652,146.0500652
 01/24  08:00:00,27.1254195974,11.1157483778,0.0,0.826731071168,7.6404789882,4.7871278268,122.395484247,122.395484247
 01/24  09:00:00,39.4211506164,11.1157483778,0.0,0.826731071168,19.1011974705,8.3774736969,103.374199891,103.374199891
 01/24  10:00:00,57.031662263,11.1157483778,0.0,0.762720827973,34.3821554469,10.7710376103,82.9768190339,82.9768190339
 01/24  11:00:00,56.9305954951,11.1157483778,0.0,0.661654060076,34.3821554469,10.7710376103,74.1170146027,74.1170146027
 01/24  12:00:00,56.8269485581,11.1157483778,0.0,0.558007123036,34.3821554469,10.7710376103,59.8039149977,59.8039149977
 01/24  13:00:00,56.7781551725,11.1157483778,0.0,0.509213737469,34.3821554469,10.7710376103,54.4611190697,54.4611190697
 01/24  14:00:00,56.7425203797,11.1157483778,0.0,0.473578944607,34.3821554469,10.7710376103,52.070851461,52.070851461
 01/24  15:00:00,56.6703851058,11.1157483778,0.0,0.401443670729,34.3821554469,10.7710376103,46.323309759,46.323309759
 01/24  16:00:00,56.5004618673,11.1157483778,0.0,0.231520432247,34.3821554469,10.7710376103,35.0615254977,35.0615254977
 01/24  17:00:00,56.5917728192,11.1157483778,0.0,0.322831384191,34.3821554469,10.7710376103,34.439766533,34.439766533
 01/24  18:00:00,63.5716939054,11.1157483778,0.0,0.414419137027,34.3821554469,10.7710376103,41.9012696411,41.9012696411
 01/24  19:00:00,52.3297858981,11.1157483778,0.0,0.452344902019,22.9214369646,9.5742556536,47.9312966752,47.9312966752
 01/24  20:00:00,52.3712534408,11.1157483778,0.0,0.493812444726,22.9214369646,9.5742556536,54.0780761486,54.0780761486
 01/24  21:00:00,47.3730659285,11.1157483778,0.0,0.512646383302,19.1011974705,8.3774736969,56.9683336115,56.9683336115
 01/24  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/24  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/24  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/25  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/25  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/25  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/25  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/25  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/25  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/25  07:00:00,24.5121631095,11.1157483778,0.0,0.826731071168,1.91011974705,2.3935639134,122.787178629,122.787178629
 01/25  08:00:00,27.1250471681,11.1157483778,0.0,0.826358641889,7.6404789882,4.7871278268,95.6347687211,95.6347687211
 01/25  09:00:00,39.2907897211,11.1157483778,0.0,0.696370175845,19.1011974705,8.3774736969,77.0783945508,77.0783945508
 01/25  10:00:00,56.8050935085,11.1157483778,0.0,0.536152073466,34.3821554469,10.7710376103,51.9240080176,51.9240080176
 01/25  11:00:00,56.6341025078,11.1157483778,0.0,0.365161072719,34.3821554469,10.7710376103,43.2842593816,43.2842593816
 01/25  12:00:00,56.3110661594,11.1140995598,0.0,0.0437735423685,34.3821554469,10.7710376103,23.305649779,23.305649779
 01/25  13:00:00,56.265643799,11.1124507418,0.0,0.0,34.3821554469,10.7710376103,13.4481624479,13.4481624479
 01/25  14:00:00,56.265643799,11.1124507418,0.0,0.0,34.3821554469,10.7710376103,5.65766415112,5.65766415112
 01/25  15:00:00,56.265643799,11.1124507418,0.0,0.0,34.3821554469,10.7710376103,2.61895554515,2.61895554515
 01/25  16:00:00,56.265643799,11.1124507418,0.0,0.0,34.3821554469,10.7710376103,2.27189683601,2.27189683601
 01/25  17:00:00,56.2940040334,11.1146491658,0.0,0.0261618103483,34.3821554469,10.7710376103,2.79387239071,2.79387239071
 01/25  18:00:00,63.3084400547,11.1157483778,0.0,0.151165286293,34.3821554469,10.7710376103,12.8139071181,12.8139071181
 01/25  19:00:00,52.0975065294,11.1157483778,0.0,0.220065533338,22.9214369646,9.5742556536,21.5254726659,21.5254726659
 01/25  20:00:00,52.1622900954,11.1157483778,0.0,0.284849099396,22.9214369646,9.5742556536,31.7941136745,31.7941136745
 01/25  21:00:00,47.1778891675,11.1157483778,0.0,0.317469622264,19.1011974705,8.3774736969,38.1487564029,38.1487564029
 01/25  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/25  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/25  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/26  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/26  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/26  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/26  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/26  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/26  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/26  07:00:00,24.480268754,11.1157483778,0.0,0.794836715706,1.91011974705,2.3935639134,97.1507362691,97.1507362691
 01/26  08:00:00,26.9094740834,11.1157483778,0.0,0.610785557203,7.6404789882,4.7871278268,69.254705489,69.254705489
 01/26  09:00:00,39.0832317953,11.1157483778,0.0,0.488812250058,19.1011974705,8.3774736969,52.2298142804,52.2298142804
 01/26  10:00:00,56.6143938582,11.1157483778,0.0,0.3454524232,34.3821554469,10.7710376103,28.0597713391,28.0597713391
 01/26  11:00:00,56.5252279816,11.1157483778,0.0,0.256286546575,34.3821554469,10.7710376103,18.3342430752,18.3342430752
 01/26  12:00:00,56.4871167401,11.1157483778,0.0,0.218175305071,34.3821554469,10.7710376103,12.6645433112,12.6645433112
 01/26  13:00:00,56.4481549142,11.1157483778,0.0,0.179213479113,34.3821554469,10.7710376103,7.28015688918,7.28015688918
 01/26  14:00:00,56.4175640872,11.1157483778,0.0,0.148622652127,34.3821554469,10.7710376103,4.39835182865,4.39835182865
 01/26  15:00:00,56.4072865615,11.1157483778,0.0,0.138345126486,34.3821554469,10.7710376103,4.63576203105,4.63576203105
 01/26  16:00:00,56.3933159877,11.1157483778,0.0,0.12437455264,34.3821554469,10.7710376103,2.95138136869,2.95138136869
 01/26  17:00:00,56.4110881914,11.1157483778,0.0,0.142146756399,34.3821554469,10.7710376103,3.12863473354,3.12863473354
 01/26  18:00:00,63.3566713043,11.1157483778,0.0,0.199396535944,34.3821554469,10.7710376103,9.33907213027,9.33907213027
 01/26  19:00:00,52.1101623685,11.1157483778,0.0,0.232721372488,22.9214369646,9.5742556536,15.1103018378,15.1103018378
 01/26  20:00:00,52.1478286522,11.1157483778,0.0,0.270387656149,22.9214369646,9.5742556536,20.9611814216,20.9611814216
 01/26  21:00:00,47.1650442744,11.1157483778,0.0,0.304624729159,19.1011974705,8.3774736969,27.1617183793,27.1617183793
 01/26  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/26  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/26  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/27  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/27  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/27  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/27  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/27  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/27  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/27  07:00:00,24.5121631095,11.1157483778,0.0,0.826731071168,1.91011974705,2.3935639134,108.756288617,108.756288617
 01/27  08:00:00,27.0575873384,11.1157483778,0.0,0.758898812222,7.6404789882,4.7871278268,86.524047691,86.524047691
 01/27  09:00:00,39.0568131755,11.1157483778,0.0,0.462393630224,19.1011974705,8.3774736969,65.4947010196,65.4947010196
 01/27  10:00:00,56.4488802247,11.1157483778,0.0,0.179938789638,34.3821554469,10.7710376103,35.2166540749,35.2166540749
 01/27  11:00:00,56.4418928344,11.1157483778,0.0,0.172951399303,34.3821554469,10.7710376103,20.7601221537,20.7601221537
 01/27  12:00:00,56.4227760172,11.1157483778,0.0,0.153834582105,34.3821554469,10.7710376103,12.2393611403,12.2393611403
 01/27  13:00:00,56.3425205004,11.1157483778,0.0,0.073579065339,34.3821554469,10.7710376103,11.5689222415,11.5689222415
 01/27  14:00:00,56.2698379218,11.1135499538,0.0,0.00309491075784,34.3821554469,10.7710376103,4.3067837311,4.3067837311
 01/27  15:00:00,56.266193405,11.1130003478,0.0,0.0,34.3821554469,10.7710376103,2.38537424223,2.38537424223
 01/27  16:00:00,56.2691166657,11.1135499538,0.0,0.00237365468662,34.3821554469,10.7710376103,2.0909754724,2.0909754724
 01/27  17:00:00,56.3247986956,11.1157483778,0.0,0.0558572605601,34.3821554469,10.7710376103,2.57492090296,2.57492090296
 01/27  18:00:00,63.3139429253,11.1157483778,0.0,0.156668156868,34.3821554469,10.7710376103,10.0493506294,10.0493506294
 01/27  19:00:00,52.0827853192,11.1157483778,0.0,0.205344323148,22.9214369646,9.5742556536,16.2613400496,16.2613400496
 01/27  20:00:00,52.1248742838,11.1157483778,0.0,0.24743328775,22.9214369646,9.5742556536,22.615759792,22.615759792
 01/27  21:00:00,47.1272850056,11.1157483778,0.0,0.266865460352,19.1011974705,8.3774736969,26.1643217026,26.1643217026
 01/27  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/27  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/27  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/28  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/28  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/28  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/28  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/28  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/28  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/28  07:00:00,23.8823521181,11.1157483778,0.0,0.795311058196,1.91011974705,1.79517293505,96.2282870644,96.2282870644
 01/28  08:00:00,21.924910033,11.1157483778,0.0,0.643242957629,3.8202394941,3.5903458701,74.3223931018,74.3223931018
 01/28  09:00:00,29.0165442625,11.1157483778,0.0,0.45616761882,11.4607184823,5.9839097835,63.3317041731,63.3317041731
 01/28  10:00:00,43.7984861106,11.1157483778,0.0,0.187045114544,22.9214369646,9.5742556536,38.290610631,38.290610631
 01/28  11:00:00,56.3315168941,11.1157483778,0.0,0.0625754590258,34.3821554469,10.7710376103,17.3228654329,17.3228654329
 01/28  12:00:00,56.4251806928,11.1157483778,0.0,0.156239257775,34.3821554469,10.7710376103,21.0325110379,21.0325110379
 01/28  13:00:00,56.2903352512,11.1135499538,0.0,0.0235922401499,34.3821554469,10.7710376103,22.2744699389,22.2744699389
 01/28  14:00:00,56.265643799,11.1124507418,0.0,0.0,34.3821554469,10.7710376103,9.3537721147,9.3537721147
 01/28  15:00:00,56.265643799,11.1124507418,0.0,0.0,34.3821554469,10.7710376103,2.53715168058,2.53715168058
 01/28  16:00:00,56.265643799,11.1124507418,0.0,0.0,34.3821554469,10.7710376103,3.20303322527,3.20303322527
 01/28  17:00:00,56.3713896292,11.1157483778,0.0,0.102448194201,34.3821554469,10.7710376103,8.56358652023,8.56358652023
 01/28  18:00:00,63.355743444,11.1157483778,0.0,0.198468675643,34.3821554469,10.7710376103,18.6315166769,18.6315166769
 01/28  19:00:00,47.1928141738,11.1157483778,0.0,0.33239462855,19.1011974705,8.3774736969,41.2845817729,41.2845817729
 01/28  20:00:00,37.2367380737,11.1157483778,0.0,0.410361430008,11.4607184823,5.9839097835,54.352643896,54.352643896
 01/28  21:00:00,37.306785049,11.1157483778,0.0,0.480408405376,11.4607184823,5.9839097835,62.998130674,62.998130674
 01/28  22:00:00,27.344723527,11.1157483778,0.0,0.552389784968,3.8202394941,3.5903458701,74.0755589788,74.0755589788
 01/28  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/28  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/29  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/29  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/29  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/29  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/29  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/29  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/29  07:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/29  08:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/29  09:00:00,19.3463628559,11.1157483778,0.0,0.820029113827,3.8202394941,3.5903458701,134.658710824,134.658710824
 01/29  10:00:00,19.0965187878,11.1157483778,0.0,0.570185045794,3.8202394941,3.5903458701,98.2506557777,98.2506557777
 01/29  11:00:00,33.8286685098,11.1157483778,0.0,0.251270415347,15.2809579764,7.1806917402,73.203459937,73.203459937
 01/29  12:00:00,33.608026926,11.1146491658,0.0,0.0317280435747,15.2809579764,7.1806917402,61.8020943759,61.8020943759
 01/29  13:00:00,43.60814336,11.1124507418,0.0,0.0,22.9214369646,9.5742556536,36.7377836506,36.7377836506
 01/29  14:00:00,43.60814336,11.1124507418,0.0,0.0,22.9214369646,9.5742556536,21.6040452536,21.6040452536
 01/29  15:00:00,43.60814336,11.1124507418,0.0,0.0,22.9214369646,9.5742556536,13.5894684082,13.5894684082
 01/29  16:00:00,43.60814336,11.1124507418,0.0,0.0,22.9214369646,9.5742556536,9.35784134988,9.35784134988
 01/29  17:00:00,43.60814336,11.1124507418,0.0,0.0,22.9214369646,9.5742556536,10.5777542076,10.5777542076
 01/29  18:00:00,40.4624337917,11.1124507418,0.0,0.0,15.2809579764,7.1806917402,33.8189590793,33.8189590793
 01/29  19:00:00,31.8303040985,11.1146491658,0.0,0.0220481176231,7.6404789882,4.7871278268,47.1546517465,47.1546517465
 01/29  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/29  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/29  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/29  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/29  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/30  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/30  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/30  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/30  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/30  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/30  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/30  07:00:00,24.5121631095,11.1157483778,0.0,0.826731071168,1.91011974705,2.3935639134,135.743197612,135.743197612
 01/30  08:00:00,27.1022501235,11.1157483778,0.0,0.803561597338,7.6404789882,4.7871278268,108.877259817,108.877259817
 01/30  09:00:00,39.0901186066,11.1157483778,0.0,0.495699061368,19.1011974705,8.3774736969,84.6382445762,84.6382445762
 01/30  10:00:00,56.4088343443,11.1157483778,0.0,0.139892909231,34.3821554469,10.7710376103,51.7703471002,51.7703471002
 01/30  11:00:00,56.267675725,11.1130003478,0.0,0.00148231999269,34.3821554469,10.7710376103,40.4715206865,40.4715206865
 01/30  12:00:00,56.265643799,11.1124507418,0.0,0.0,34.3821554469,10.7710376103,21.6807877143,21.6807877143
 01/30  13:00:00,56.265643799,11.1124507418,0.0,0.0,34.3821554469,10.7710376103,8.91245275624,8.91245275624
 01/30  14:00:00,56.3071667952,11.1124507418,0.0415229961956,0.0,34.3821554469,10.7710376103,3.25610557681,3.25610557681
 01/30  15:00:00,56.4607204171,11.1124507418,0.195076618071,0.0,34.3821554469,10.7710376103,1.487042913,1.487042913
 01/30  16:00:00,56.5014462307,11.1124507418,0.235802431725,0.0,34.3821554469,10.7710376103,0.586430571763,0.586430571763
 01/30  17:00:00,56.2981684541,11.1124507418,0.0325246550914,0.0,34.3821554469,10.7710376103,1.15461424257,1.15461424257
 01/30  18:00:00,63.1539771323,11.1124507418,0.0,0.0,34.3821554469,10.7710376103,5.53474472599,5.53474472599
 01/30  19:00:00,51.8964860123,11.1140995598,0.0,0.0206938343053,22.9214369646,9.5742556536,21.7288814788,21.7288814788
 01/30  20:00:00,52.0291718283,11.1157483778,0.0,0.151730832246,22.9214369646,9.5742556536,33.8500017989,33.8500017989
 01/30  21:00:00,47.0952164726,11.1157483778,0.0,0.234796927332,19.1011974705,8.3774736969,41.733599776,41.733599776
 01/30  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/30  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/30  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/31  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/31  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/31  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/31  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/31  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/31  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/31  07:00:00,24.5121631095,11.1157483778,0.0,0.826731071168,1.91011974705,2.3935639134,147.758304164,147.758304164
 01/31  08:00:00,25.7462764208,11.1157483778,0.0,0.825254561247,7.6404789882,4.7871278268,125.9977997,125.9977997
 01/31  09:00:00,39.1740848407,11.1157483778,0.0,0.579665295471,19.1011974705,8.3774736969,101.989629565,101.989629565
 01/31  10:00:00,56.4566810495,11.1157483778,0.0,0.187739614482,34.3821554469,10.7710376103,62.4864888498,62.4864888498
 01/31  11:00:00,56.265643799,11.1124507418,0.0,0.0,34.3821554469,10.7710376103,39.4194687262,39.4194687262
 01/31  12:00:00,56.265643799,11.1124507418,0.0,0.0,34.3821554469,10.7710376103,19.5966682229,19.5966682229
 01/31  13:00:00,56.265643799,11.1124507418,0.0,0.0,34.3821554469,10.7710376103,8.85555275969,8.85555275969
 01/31  14:00:00,56.265643799,11.1124507418,0.0,0.0,34.3821554469,10.7710376103,3.77346694462,3.77346694462
 01/31  15:00:00,56.265643799,11.1124507418,0.0,0.0,34.3821554469,10.7710376103,2.8911070565,2.8911070565
 01/31  16:00:00,56.2732629805,11.1124507418,0.00761918152165,0.0,34.3821554469,10.7710376103,2.06144108704,2.06144108704
 01/31  17:00:00,56.265643799,11.1124507418,0.0,0.0,34.3821554469,10.7710376103,1.74476998898,1.74476998898
 01/31  18:00:00,63.1539771323,11.1124507418,0.0,0.0,34.3821554469,10.7710376103,3.71536835602,3.71536835602
 01/31  19:00:00,51.916353394,11.1140995598,0.0,0.0405612159939,22.9214369646,9.5742556536,23.156820409,23.156820409
 01/31  20:00:00,52.0981536875,11.1157483778,0.0,0.220712691475,22.9214369646,9.5742556536,42.7390523194,42.7390523194
 01/31  21:00:00,47.0983637574,11.1157483778,0.0,0.237944212193,19.1011974705,8.3774736969,40.0493364295,40.0493364295
 01/31  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/31  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/31  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/01  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/01  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/01  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/01  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/01  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/01  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/01  07:00:00,24.2679603652,11.1157483778,0.0,0.58252832687,1.91011974705,2.3935639134,83.6989197803,83.6989197803
 02/01  08:00:00,25.367339985,11.1157483778,0.0,0.446318125481,7.6404789882,4.7871278268,59.5695972581,59.5695972581
 02/01  09:00:00,38.9709942553,11.1157483778,0.0,0.376574710038,19.1011974705,8.3774736969,46.866620664,46.866620664
 02/01  10:00:00,56.551870391,11.1157483778,0.0,0.28292895598,34.3821554469,10.7710376103,29.1899852573,29.1899852573
 02/01  11:00:00,56.497935653,11.1157483778,0.0,0.228994217997,34.3821554469,10.7710376103,22.2219696205,22.2219696205
 02/01  12:00:00,56.435702069,11.1157483778,0.0,0.166760633914,34.3821554469,10.7710376103,13.3454402399,13.3454402399
 02/01  13:00:00,56.3864504602,11.1157483778,0.0,0.117509025153,34.3821554469,10.7710376103,7.72587814036,7.72587814036
 02/01  14:00:00,56.3327298331,11.1157483778,0.0,0.063788398063,34.3821554469,10.7710376103,3.01802973141,3.01802973141
 02/01  15:00:00,56.3092853692,11.1157483778,0.0,0.0403439341718,34.3821554469,10.7710376103,2.26207525818,2.26207525818
 02/01  16:00:00,56.2686262984,11.1135499538,0.0,0.00188328742641,34.3821554469,10.7710376103,1.4512861124,1.4512861124
 02/01  17:00:00,56.2815828266,11.1146491658,0.0,0.0137406035598,34.3821554469,10.7710376103,1.36247367175,1.36247367175
 02/01  18:00:00,61.8834281036,11.1157483778,0.0,0.103820001867,34.3821554469,10.7710376103,3.82866940592,3.82866940592
 02/01  19:00:00,52.0609037318,11.1157483778,0.0,0.183462735734,22.9214369646,9.5742556536,14.7057516859,14.7057516859
 02/01  20:00:00,52.1408843502,11.1157483778,0.0,0.263443354189,22.9214369646,9.5742556536,26.1962419797,26.1962419797
 02/01  21:00:00,47.1693494373,11.1157483778,0.0,0.308929892006,19.1011974705,8.3774736969,33.8640255474,33.8640255474
 02/01  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/01  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/01  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/02  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/02  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/02  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/02  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/02  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/02  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/02  07:00:00,24.5121631095,11.1157483778,0.0,0.826731071168,1.91011974705,2.3935639134,125.648207008,125.648207008
 02/02  08:00:00,25.733894206,11.1157483778,0.0,0.812872346521,7.6404789882,4.7871278268,96.0394737029,96.0394737029
 02/02  09:00:00,39.2603331051,11.1157483778,0.0,0.665913559874,19.1011974705,8.3774736969,76.0526826674,76.0526826674
 02/02  10:00:00,56.7735898426,11.1157483778,0.0,0.504648407558,34.3821554469,10.7710376103,51.1978444392,51.1978444392
 02/02  11:00:00,56.6993332126,11.1157483778,0.0,0.430391777567,34.3821554469,10.7710376103,43.7368497288,43.7368497288
 02/02  12:00:00,56.5944065932,11.1157483778,0.0,0.325465158158,34.3821554469,10.7710376103,28.6154273352,28.6154273352
 02/02  13:00:00,56.4896861669,11.1157483778,0.0,0.220744731826,34.3821554469,10.7710376103,17.1299757315,17.1299757315
 02/02  14:00:00,56.4265857643,11.1157483778,0.0,0.157644329238,34.3821554469,10.7710376103,9.70765896458,9.70765896458
 02/02  15:00:00,56.3685742847,11.1157483778,0.0,0.0996328496593,34.3821554469,10.7710376103,5.63662154805,5.63662154805
 02/02  16:00:00,56.265643799,11.1124507418,0.0,0.0,34.3821554469,10.7710376103,2.15036251927,2.15036251927
 02/02  17:00:00,56.265643799,11.1124507418,0.0,0.0,34.3821554469,10.7710376103,1.64977092351,1.64977092351
 02/02  18:00:00,61.8297666279,11.1146491658,0.0,0.0512577382329,34.3821554469,10.7710376103,3.88072857156,3.88072857156
 02/02  19:00:00,52.0630466976,11.1157483778,0.0,0.185605701573,22.9214369646,9.5742556536,14.2312047514,14.2312047514
 02/02  20:00:00,52.1508706928,11.1157483778,0.0,0.273429696768,22.9214369646,9.5742556536,25.6550286642,25.6550286642
 02/02  21:00:00,47.17868841,11.1157483778,0.0,0.318268864784,19.1011974705,8.3774736969,33.1639542285,33.1639542285
 02/02  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/02  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/02  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/03  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/03  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/03  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/03  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/03  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/03  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/03  07:00:00,24.5121631095,11.1157483778,0.0,0.826731071168,1.91011974705,2.3935639134,120.21634118,120.21634118
 02/03  08:00:00,25.7116183994,11.1157483778,0.0,0.790596539864,7.6404789882,4.7871278268,91.360523319,91.360523319
 02/03  09:00:00,39.2206827113,11.1157483778,0.0,0.626263166031,19.1011974705,8.3774736969,70.5249533161,70.5249533161
 02/03  10:00:00,56.7249478403,11.1157483778,0.0,0.45600640524,34.3821554469,10.7710376103,44.1056978807,44.1056978807
 02/03  11:00:00,56.6272839207,11.1157483778,0.0,0.358342485676,34.3821554469,10.7710376103,33.1857167835,33.1857167835
 02/03  12:00:00,56.5298287517,11.1157483778,0.0,0.260887316699,34.3821554469,10.7710376103,19.3433010267,19.3433010267
 02/03  13:00:00,56.4870854923,11.1157483778,0.0,0.218144057231,34.3821554469,10.7710376103,14.6414185352,14.6414185352
 02/03  14:00:00,56.4689544128,11.1157483778,0.0,0.200012977728,34.3821554469,10.7710376103,12.5954001858,12.5954001858
 02/03  15:00:00,56.4777276837,11.1157483778,0.0,0.208786248699,34.3821554469,10.7710376103,13.7945016979,13.7945016979
 02/03  16:00:00,56.4733898657,11.1157483778,0.0,0.204448430639,34.3821554469,10.7710376103,12.0328483398,12.0328483398
 02/03  17:00:00,56.4859295385,11.1157483778,0.0,0.21698810343,34.3821554469,10.7710376103,13.019557594,13.019557594
 02/03  18:00:00,62.0578761689,11.1157483778,0.0,0.278268067157,34.3821554469,10.7710376103,21.0678964362,21.0678964362
 02/03  19:00:00,52.212350417,11.1157483778,0.0,0.334909420935,22.9214369646,9.5742556536,31.0565295481,31.0565295481
 02/03  20:00:00,52.2712835279,11.1157483778,0.0,0.393842531874,22.9214369646,9.5742556536,40.7747270898,40.7747270898
 02/03  21:00:00,47.2828466276,11.1157483778,0.0,0.422427082391,19.1011974705,8.3774736969,45.3694239905,45.3694239905
 02/03  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/03  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/03  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/04  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/04  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/04  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/04  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/04  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/04  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/04  07:00:00,23.9137721311,11.1157483778,0.0,0.826731071168,1.91011974705,1.79517293505,108.341118526,108.341118526
 02/04  08:00:00,20.6625751323,11.1157483778,0.0,0.758574723578,3.8202394941,3.5903458701,82.3044896515,82.3044896515
 02/04  09:00:00,29.1780247433,11.1157483778,0.0,0.617648099611,11.4607184823,5.9839097835,67.4229418759,67.4229418759
 02/04  10:00:00,44.0736755783,11.1157483778,0.0,0.462234582252,22.9214369646,9.5742556536,43.3446393225,43.3446393225
 02/04  11:00:00,56.6140095145,11.1157483778,0.0,0.345068079413,34.3821554469,10.7710376103,27.1285844567,27.1285844567
 02/04  12:00:00,56.5233811439,11.1157483778,0.0,0.254439708854,34.3821554469,10.7710376103,15.3429451348,15.3429451348
 02/04  13:00:00,56.4911795284,11.1157483778,0.0,0.222238093309,34.3821554469,10.7710376103,12.1469767254,12.1469767254
 02/04  14:00:00,56.4370402236,11.1157483778,0.0,0.168098788546,34.3821554469,10.7710376103,7.04605464906,7.04605464906
 02/04  15:00:00,56.3023247692,11.1146491658,0.0,0.0344825461433,34.3821554469,10.7710376103,2.15333751085,2.15333751085
 02/04  16:00:00,56.2871375682,11.1146491658,0.0,0.0192953451752,34.3821554469,10.7710376103,2.61999356012,2.61999356012
 02/04  17:00:00,56.3444422371,11.1157483778,0.0,0.0755008020076,34.3821554469,10.7710376103,3.89481953928,3.89481953928
 02/04  18:00:00,61.9744843791,11.1157483778,0.0,0.194876277362,34.3821554469,10.7710376103,12.0160500407,12.0160500407
 02/04  19:00:00,47.1975322494,11.1157483778,0.0,0.337112704135,19.1011974705,8.3774736969,34.7069851757,34.7069851757
 02/04  20:00:00,37.2320451688,11.1157483778,0.0,0.405668525113,11.4607184823,5.9839097835,45.9878708907,45.9878708907
 02/04  21:00:00,37.2809815866,11.1157483778,0.0,0.454604942996,11.4607184823,5.9839097835,51.1707298412,51.1707298412
 02/04  22:00:00,27.3189402453,11.1157483778,0.0,0.526606503235,3.8202394941,3.5903458701,63.4162836157,63.4162836157
 02/04  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/04  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/05  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/05  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/05  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/05  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/05  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/05  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/05  07:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/05  08:00:00,5.08295934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/05  09:00:00,19.3227013887,11.1157483778,0.0,0.796367646694,3.8202394941,3.5903458701,116.251624359,116.251624359
 02/05  10:00:00,18.9747364903,11.1157483778,0.0,0.44840274826,3.8202394941,3.5903458701,80.0942025392,80.0942025392
 02/05  11:00:00,33.719973981,11.1157483778,0.0,0.142575886508,15.2809579764,7.1806917402,53.3612218574,53.3612218574
 02/05  12:00:00,33.5746500644,11.1130003478,0.0,0.0,15.2809579764,7.1806917402,34.9307171328,34.9307171328
 02/05  13:00:00,43.60814336,11.1124507418,0.0,0.0,22.9214369646,9.5742556536,14.8565594902,14.8565594902
 02/05  14:00:00,43.60814336,11.1124507418,0.0,0.0,22.9214369646,9.5742556536,5.67117078167,5.67117078167
 02/05  15:00:00,43.60814336,11.1124507418,0.0,0.0,22.9214369646,9.5742556536,2.75554195834,2.75554195834
 02/05  16:00:00,43.60814336,11.1124507418,0.0,0.0,22.9214369646,9.5742556536,2.10539858712,2.10539858712
 02/05  17:00:00,43.60814336,11.1124507418,0.0,0.0,22.9214369646,9.5742556536,1.99749611775,1.99749611775
 02/05  18:00:00,39.0847671251,11.1124507418,0.0,0.0,15.2809579764,7.1806917402,19.996271479,19.996271479
 02/05  19:00:00,31.8159401521,11.1135499538,0.0,0.00878338333748,7.6404789882,4.7871278268,39.5442831227,39.5442831227
 02/05  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/05  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/05  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/05  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/05  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/06  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/06  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/06  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/06  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/06  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/06  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/06  07:00:00,24.5121631095,11.1157483778,0.0,0.826731071168,1.91011974705,2.3935639134,153.463642135,153.463642135
 02/06  08:00:00,25.7477529307,11.1157483778,0.0,0.826731071168,7.6404789882,4.7871278268,132.318049415,132.318049415
 02/06  09:00:00,39.4039948928,11.1157483778,0.0,0.809575347592,19.1011974705,8.3774736969,103.921282527,103.921282527
 02/06  10:00:00,56.8078431866,11.1157483778,0.0,0.538901751554,34.3821554469,10.7710376103,62.474592346,62.474592346
 02/06  11:00:00,56.6045910339,11.1157483778,0.0,0.335649598892,34.3821554469,10.7710376103,39.9557173565,39.9557173565
 02/06  12:00:00,56.5207260007,11.1157483778,0.0,0.251784565607,34.3821554469,10.7710376103,26.2033012576,26.2033012576
 02/06  13:00:00,56.4591930437,11.1157483778,0.0,0.190251608609,34.3821554469,10.7710376103,17.3921163914,17.3921163914
 02/06  14:00:00,56.386112948,11.1157483778,0.0,0.11717151291,34.3821554469,10.7710376103,7.01523822304,7.01523822304
 02/06  15:00:00,56.3534652225,11.1157483778,0.0,0.0845237874715,34.3821554469,10.7710376103,3.74243027539,3.74243027539
 02/06  16:00:00,56.3573993438,11.1157483778,0.0,0.0884579087557,34.3821554469,10.7710376103,3.4727362705,3.4727362705
 02/06  17:00:00,56.4092599332,11.1157483778,0.0,0.140318498161,34.3821554469,10.7710376103,5.93424870884,5.93424870884
 02/06  18:00:00,61.9987390103,11.1157483778,0.0,0.219130908552,34.3821554469,10.7710376103,16.3012053966,16.3012053966
 02/06  19:00:00,52.1628450115,11.1157483778,0.0,0.285404015459,22.9214369646,9.5742556536,26.8487286157,26.8487286157
 02/06  20:00:00,52.2315764792,11.1157483778,0.0,0.354135483162,22.9214369646,9.5742556536,38.0062493055,38.0062493055
 02/06  21:00:00,47.2489144373,11.1157483778,0.0,0.388494892064,19.1011974705,8.3774736969,43.7971425939,43.7971425939
 02/06  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/06  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/06  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/07  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/07  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/07  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/07  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/07  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/07  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/07  07:00:00,24.5121631095,11.1157483778,0.0,0.826731071168,1.91011974705,2.3935639134,119.750937563,119.750937563
 02/07  08:00:00,25.7178527209,11.1157483778,0.0,0.796830861422,7.6404789882,4.7871278268,89.219045998,89.219045998
 02/07  09:00:00,39.2330799357,11.1157483778,0.0,0.638660390454,19.1011974705,8.3774736969,68.9388909394,68.9388909394
 02/07  10:00:00,56.6941538358,11.1157483778,0.0,0.425212400777,34.3821554469,10.7710376103,36.9675780958,36.9675780958
 02/07  11:00:00,56.5686905851,11.1157483778,0.0,0.299749150098,34.3821554469,10.7710376103,24.5301150539,24.5301150539
 02/07  12:00:00,56.4800768893,11.1157483778,0.0,0.211135454251,34.3821554469,10.7710376103,13.586441949,13.586441949
 02/07  13:00:00,56.4449422074,11.1157483778,0.0,0.176000772367,34.3821554469,10.7710376103,8.9458871123,8.9458871123
 02/07  14:00:00,56.4083967628,11.1157483778,0.0,0.139455327782,34.3821554469,10.7710376103,4.6398712447,4.6398712447
 02/07  15:00:00,56.3820491175,11.1157483778,0.0,0.113107682456,34.3821554469,10.7710376103,3.11833761787,3.11833761787
 02/07  16:00:00,56.3868136392,11.1157483778,0.0,0.117872204172,34.3821554469,10.7710376103,3.00901634877,3.00901634877
 02/07  17:00:00,56.4169160224,11.1157483778,0.0,0.147974587311,34.3821554469,10.7710376103,3.41437844254,3.41437844254
 02/07  18:00:00,61.996229143,11.1157483778,0.0,0.216621041266,34.3821554469,10.7710376103,11.2166153249,11.2166153249
 02/07  19:00:00,52.1715883,11.1157483778,0.0,0.294147303999,22.9214369646,9.5742556536,23.8435420043,23.8435420043
 02/07  20:00:00,52.2522768461,11.1157483778,0.0,0.374835850083,22.9214369646,9.5742556536,36.9562014651,36.9562014651
 02/07  21:00:00,47.2866000497,11.1157483778,0.0,0.42618050442,19.1011974705,8.3774736969,45.0105140387,45.0105140387
 02/07  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/07  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/07  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/08  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/08  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/08  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/08  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/08  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/08  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/08  07:00:00,24.5121631095,11.1157483778,0.0,0.826731071168,1.91011974705,2.3935639134,144.607291634,144.607291634
 02/08  08:00:00,25.7477529307,11.1157483778,0.0,0.826731071168,7.6404789882,4.7871278268,123.691384648,123.691384648
 02/08  09:00:00,39.2600766271,11.1157483778,0.0,0.665657081803,19.1011974705,8.3774736969,92.4074578429,92.4074578429
 02/08  10:00:00,56.4865459107,11.1157483778,0.0,0.217604475631,34.3821554469,10.7710376103,50.655850911,50.655850911
 02/08  11:00:00,56.2719167188,11.1130003478,0.0,0.00572331375098,34.3821554469,10.7710376103,33.0661030988,33.0661030988
 02/08  12:00:00,56.265643799,11.1124507418,0.0,0.0,34.3821554469,10.7710376103,18.0634037204,18.0634037204
 02/08  13:00:00,56.265643799,11.1124507418,0.0,0.0,34.3821554469,10.7710376103,7.02569580226,7.02569580226
 02/08  14:00:00,56.3133068873,11.1124507418,0.0476630882712,0.0,34.3821554469,10.7710376103,2.25106103858,2.25106103858
 02/08  15:00:00,56.4658336214,11.1124507418,0.200189822379,0.0,34.3821554469,10.7710376103,0.608881177802,0.608881177802
 02/08  16:00:00,56.516089033,11.1124507418,0.250445234042,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/08  17:00:00,56.3586683727,11.1124507418,0.0930245737212,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/08  18:00:00,61.7763104657,11.1124507418,0.0,0.0,34.3821554469,10.7710376103,0.932717915166,0.932717915166
 02/08  19:00:00,51.87414336,11.1124507418,0.0,0.0,22.9214369646,9.5742556536,3.90910529588,3.90910529588
 02/08  20:00:00,51.9294965203,11.1151987718,0.0,0.0526051302806,22.9214369646,9.5742556536,16.0706288338,16.0706288338
 02/08  21:00:00,47.0061247155,11.1157483778,0.0,0.145705170282,19.1011974705,8.3774736969,24.578615087,24.578615087
 02/08  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/08  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/08  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/09  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/09  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/09  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/09  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/09  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/09  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/09  07:00:00,24.5121631095,11.1157483778,0.0,0.826731071168,1.91011974705,2.3935639134,125.498205641,125.498205641
 02/09  08:00:00,25.6633074712,11.1157483778,0.0,0.742285611727,7.6404789882,4.7871278268,97.5515478482,97.5515478482
 02/09  09:00:00,39.149708339,11.1157483778,0.0,0.555288793713,19.1011974705,8.3774736969,71.2311846173,71.2311846173
 02/09  10:00:00,56.6172634137,11.1157483778,0.0,0.348321978625,34.3821554469,10.7710376103,38.4134443327,38.4134443327
 02/09  11:00:00,56.521312139,11.1157483778,0.0,0.252370703911,34.3821554469,10.7710376103,25.5244767982,25.5244767982
 02/09  12:00:00,56.432597586,11.1157483778,0.0,0.163656150963,34.3821554469,10.7710376103,12.5989117597,12.5989117597
 02/09  13:00:00,56.3694011497,11.1157483778,0.0,0.100459714617,34.3821554469,10.7710376103,5.28225647001,5.28225647001
 02/09  14:00:00,56.3412240536,11.1157483778,0.0,0.0722826185959,34.3821554469,10.7710376103,3.42181592015,3.42181592015
 02/09  15:00:00,56.3506452869,11.1157483778,0.0,0.0817038518225,34.3821554469,10.7710376103,3.41576636467,3.41576636467
 02/09  16:00:00,56.3507933524,11.1157483778,0.0,0.0818519173177,34.3821554469,10.7710376103,2.97044692852,2.97044692852
 02/09  17:00:00,56.3898083466,11.1157483778,0.0,0.120866911519,34.3821554469,10.7710376103,3.95480168203,3.95480168203
 02/09  18:00:00,60.6001464351,11.1157483778,0.0,0.198205000081,34.3821554469,10.7710376103,14.2479760909,14.2479760909
 02/09  19:00:00,52.1441785819,11.1157483778,0.0,0.266737585836,22.9214369646,9.5742556536,24.9433107594,24.9433107594
