Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 02/09  20:00:00,52.2172514155,11.1157483778,0.0,0.339810419481,22.9214369646,9.5742556536,36.351063966,36.351063966
 02/09  21:00:00,47.236202861,11.1157483778,0.0,0.375783315735,19.1011974705,8.3774736969,42.3743710674,42.3743710674
 02/09  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/09  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/09  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/10  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/10  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/10  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/10  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/10  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/10  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/10  07:00:00,24.5121631095,11.1157483778,0.0,0.826731071168,1.91011974705,2.3935639134,120.332879408,120.332879408
 02/10  08:00:00,24.3529587617,11.1157483778,0.0,0.809603568811,7.6404789882,4.7871278268,96.1907716942,96.1907716942
 02/10  09:00:00,39.1498751123,11.1157483778,0.0,0.555455567003,19.1011974705,8.3774736969,76.1664467006,76.1664467006
 02/10  10:00:00,56.6121240536,11.1157483778,0.0,0.343182618518,34.3821554469,10.7710376103,45.159266803,45.159266803
 02/10  11:00:00,56.3561291836,11.1146491658,0.0,0.0882869605921,34.3821554469,10.7710376103,21.2131937915,21.2131937915
 02/10  12:00:00,56.265643799,11.1124507418,0.0,0.0,34.3821554469,10.7710376103,4.46165732794,4.46165732794
 02/10  13:00:00,56.265643799,11.1124507418,0.0,0.0,34.3821554469,10.7710376103,2.5820635335,2.5820635335
 02/10  14:00:00,56.4994899553,11.1124507418,0.233846156291,0.0,34.3821554469,10.7710376103,0.561551987588,0.561551987588
 02/10  15:00:00,56.6615776571,11.1124507418,0.395933858124,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/10  16:00:00,56.7002005886,11.1124507418,0.434556789583,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/10  17:00:00,56.5295971629,11.1124507418,0.263953363867,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/10  18:00:00,60.4299314105,11.1124507418,0.0312876114643,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/10  19:00:00,51.87414336,11.1124507418,0.0,0.0,22.9214369646,9.5742556536,0.56377049728,0.56377049728
 02/10  20:00:00,51.8779667441,11.1130003478,0.0,0.00327377812182,22.9214369646,9.5742556536,6.02657126978,6.02657126978
 02/10  21:00:00,46.946757101,11.1157483778,0.0,0.0863375557863,19.1011974705,8.3774736969,16.3492003281,16.3492003281
 02/10  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/10  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/10  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/11  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/11  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/11  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/11  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/11  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/11  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/11  07:00:00,23.9137721311,11.1157483778,0.0,0.826731071168,1.91011974705,1.79517293505,133.999041545,133.999041545
 02/11  08:00:00,19.3075700368,11.1157483778,0.0,0.781236294783,3.8202394941,3.5903458701,108.47511369,108.47511369
 02/11  09:00:00,29.0261447858,11.1157483778,0.0,0.465768142137,11.4607184823,5.9839097835,80.1645273273,80.1645273273
 02/11  10:00:00,43.8060949386,11.1157483778,0.0,0.194653942518,22.9214369646,9.5742556536,41.8035250281,41.8035250281
 02/11  11:00:00,56.3529805154,11.1157483778,0.0,0.0840390803943,34.3821554469,10.7710376103,20.080195747,20.080195747
 02/11  12:00:00,56.2668142426,11.1130003478,0.0,0.000620837600648,34.3821554469,10.7710376103,5.65009148406,5.65009148406
 02/11  13:00:00,56.265643799,11.1124507418,0.0,0.0,34.3821554469,10.7710376103,2.96789190033,2.96789190033
 02/11  14:00:00,56.265643799,11.1124507418,0.0,0.0,34.3821554469,10.7710376103,1.85403689238,1.85403689238
 02/11  15:00:00,56.265643799,11.1124507418,0.0,0.0,34.3821554469,10.7710376103,1.09467505849,1.09467505849
 02/11  16:00:00,56.265643799,11.1124507418,0.0,0.0,34.3821554469,10.7710376103,0.50717635255,0.50717635255
 02/11  17:00:00,56.265643799,11.1124507418,0.0,0.0,34.3821554469,10.7710376103,0.168126762722,0.168126762722
 02/11  18:00:00,60.398643799,11.1124507418,0.0,0.0,34.3821554469,10.7710376103,0.794402910061,0.794402910061
 02/11  19:00:00,46.9305097954,11.1151987718,0.0,0.0706398561559,19.1011974705,8.3774736969,12.401210904,12.401210904
 02/11  20:00:00,37.0104330931,11.1157483778,0.0,0.184056449414,11.4607184823,5.9839097835,23.4200702158,23.4200702158
 02/11  21:00:00,37.069565806,11.1157483778,0.0,0.243189162328,11.4607184823,5.9839097835,29.7238775674,29.7238775674
 02/11  22:00:00,27.1030462947,11.1157483778,0.0,0.310712552695,3.8202394941,3.5903458701,42.1608424015,42.1608424015
 02/11  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/11  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/12  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/12  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/12  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/12  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/12  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/12  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/12  07:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/12  08:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/12  09:00:00,19.2836449069,11.1157483778,0.0,0.757311164816,3.8202394941,3.5903458701,96.9788655658,96.9788655658
 02/12  10:00:00,19.06451348,11.1157483778,0.0,0.538179737976,3.8202394941,3.5903458701,67.8390175746,67.8390175746
 02/12  11:00:00,33.9735025482,11.1157483778,0.0,0.396104453732,15.2809579764,7.1806917402,48.2644986499,48.2644986499
 02/12  12:00:00,33.8636835027,11.1157483778,0.0,0.286285408255,15.2809579764,7.1806917402,34.278667936,34.278667936
 02/12  13:00:00,43.7990019965,11.1157483778,0.0,0.18756100048,22.9214369646,9.5742556536,17.2926353405,17.2926353405
 02/12  14:00:00,43.7038707809,11.1157483778,0.0,0.0924297848263,22.9214369646,9.5742556536,10.5536280751,10.5536280751
 02/12  15:00:00,43.60814336,11.1124507418,0.0,0.0,22.9214369646,9.5742556536,3.37894165662,3.37894165662
 02/12  16:00:00,43.60814336,11.1124507418,0.0,0.0,22.9214369646,9.5742556536,1.87696846868,1.87696846868
 02/12  17:00:00,43.60814336,11.1124507418,0.0,0.0,22.9214369646,9.5742556536,1.72043468865,1.72043468865
 02/12  18:00:00,37.7111337087,11.1130003478,0.0,0.00348364429998,15.2809579764,7.1806917402,19.0870833256,19.0870833256
 02/12  19:00:00,31.8898976911,11.1157483778,0.0,0.080542498283,7.6404789882,4.7871278268,36.5388148298,36.5388148298
 02/12  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/12  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/12  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/12  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/12  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/13  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/13  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/13  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/13  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/13  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/13  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/13  07:00:00,24.5121631095,11.1157483778,0.0,0.826731071168,1.91011974705,2.3935639134,125.807989379,125.807989379
 02/13  08:00:00,24.3449258954,11.1157483778,0.0,0.80157070253,7.6404789882,4.7871278268,97.0585168525,97.0585168525
 02/13  09:00:00,39.1088935067,11.1157483778,0.0,0.514473961438,19.1011974705,8.3774736969,74.6445559125,74.6445559125
 02/13  10:00:00,56.4401190087,11.1157483778,0.0,0.171177573625,34.3821554469,10.7710376103,41.4501884453,41.4501884453
 02/13  11:00:00,56.266193405,11.1130003478,0.0,0.0,34.3821554469,10.7710376103,21.8317915243,21.8317915243
 02/13  12:00:00,56.265643799,11.1124507418,0.0,0.0,34.3821554469,10.7710376103,8.64324976362,8.64324976362
 02/13  13:00:00,56.315316687,11.1124507418,0.0496728879953,0.0,34.3821554469,10.7710376103,2.40640109447,2.40640109447
 02/13  14:00:00,56.5320372331,11.1124507418,0.266393434089,0.0,34.3821554469,10.7710376103,0.335634968072,0.335634968072
 02/13  15:00:00,56.6174964202,11.1124507418,0.351852621231,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/13  16:00:00,56.65088734,11.1124507418,0.385243541036,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/13  17:00:00,56.5655348429,11.1124507418,0.299891043898,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/13  18:00:00,60.4766659379,11.1124507418,0.0780221389171,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/13  19:00:00,51.87414336,11.1124507418,0.0,0.0,22.9214369646,9.5742556536,0.205660918182,0.205660918182
 02/13  20:00:00,51.87414336,11.1124507418,0.0,0.0,22.9214369646,9.5742556536,2.18697739979,2.18697739979
 02/13  21:00:00,46.8878808665,11.1146491658,0.0,0.0285605332327,19.1011974705,8.3774736969,9.79678482297,9.79678482297
 02/13  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/13  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/13  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/14  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/14  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/14  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/14  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/14  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/14  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/14  07:00:00,24.5074423396,11.1157483778,0.0,0.822010301274,1.91011974705,2.3935639134,114.403692662,114.403692662
 02/14  08:00:00,24.1762808812,11.1157483778,0.0,0.632925688355,7.6404789882,4.7871278268,87.3209399537,87.3209399537
 02/14  09:00:00,38.9397811515,11.1157483778,0.0,0.345361606202,19.1011974705,8.3774736969,60.8519792552,60.8519792552
 02/14  10:00:00,56.4295078976,11.1157483778,0.0,0.160566462544,34.3821554469,10.7710376103,29.0841292192,29.0841292192
 02/14  11:00:00,56.3439813718,11.1157483778,0.0,0.0750399367835,34.3821554469,10.7710376103,14.0161130017,14.0161130017
 02/14  12:00:00,56.265643799,11.1124507418,0.0,0.0,34.3821554469,10.7710376103,2.5742146472,2.5742146472
 02/14  13:00:00,56.2750292658,11.1124507418,0.00938546685227,0.0,34.3821554469,10.7710376103,0.462658041863,0.462658041863
 02/14  14:00:00,56.4055549396,11.1124507418,0.139911140652,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/14  15:00:00,56.6422901204,11.1124507418,0.37664632139,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/14  16:00:00,57.0325420122,11.1124507418,0.766898213174,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/14  17:00:00,56.782754418,11.1124507418,0.517110619044,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/14  18:00:00,60.567463472,11.1124507418,0.168819673018,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/14  19:00:00,51.87414336,11.1124507418,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 02/14  20:00:00,51.87414336,11.1124507418,0.0,0.0,22.9214369646,9.5742556536,0.215799424663,0.215799424663
 02/14  21:00:00,46.8901542903,11.1146491658,0.0,0.0308339570291,19.1011974705,8.3774736969,5.22471511043,5.22471511043
 02/14  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/14  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/14  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/15  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/15  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/15  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/15  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/15  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/15  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/15  07:00:00,24.5121631095,11.1157483778,0.0,0.826731071168,1.91011974705,2.3935639134,123.59076509,123.59076509
 02/15  08:00:00,24.305761013,11.1157483778,0.0,0.762405820164,7.6404789882,4.7871278268,97.9356902874,97.9356902874
 02/15  09:00:00,39.126988101,11.1157483778,0.0,0.532568555726,19.1011974705,8.3774736969,65.9607361944,65.9607361944
 02/15  10:00:00,56.5547511477,11.1157483778,0.0,0.285809712602,34.3821554469,10.7710376103,26.1359658352,26.1359658352
 02/15  11:00:00,56.4007843554,11.1157483778,0.0,0.131842920392,34.3821554469,10.7710376103,7.01158579419,7.01158579419
 02/15  12:00:00,56.2908215763,11.1157483778,0.0,0.0218801412066,34.3821554469,10.7710376103,1.93364896018,1.93364896018
 02/15  13:00:00,56.265643799,11.1124507418,0.0,0.0,34.3821554469,10.7710376103,0.642185460687,0.642185460687
 02/15  14:00:00,56.265643799,11.1124507418,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/15  15:00:00,56.265643799,11.1124507418,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/15  16:00:00,56.265643799,11.1124507418,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/15  17:00:00,56.265643799,11.1124507418,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/15  18:00:00,60.4268736498,11.1146491658,0.0,0.0260314267911,34.3821554469,10.7710376103,0.625783152958,0.625783152958
 02/15  19:00:00,51.9968855049,11.1157483778,0.0,0.119444508893,22.9214369646,9.5742556536,5.60912733195,5.60912733195
 02/15  20:00:00,52.0855546936,11.1157483778,0.0,0.208113697537,22.9214369646,9.5742556536,17.734445256,17.734445256
 02/15  21:00:00,47.1184115428,11.1157483778,0.0,0.257991997594,19.1011974705,8.3774736969,25.2451052201,25.2451052201
 02/15  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/15  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/15  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/16  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/16  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/16  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/16  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/16  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/16  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/16  07:00:00,24.5121631095,11.1157483778,0.0,0.826731071168,1.91011974705,2.3935639134,118.401121648,118.401121648
 02/16  08:00:00,24.33251204,11.1157483778,0.0,0.789156847143,7.6404789882,4.7871278268,93.7632103791,93.7632103791
 02/16  09:00:00,39.1291604537,11.1157483778,0.0,0.534740908488,19.1011974705,8.3774736969,66.2604728656,66.2604728656
 02/16  10:00:00,56.5558471571,11.1157483778,0.0,0.286905722078,34.3821554469,10.7710376103,29.0627819187,29.0627819187
 02/16  11:00:00,56.4144588783,11.1157483778,0.0,0.145517443283,34.3821554469,10.7710376103,10.6762308215,10.6762308215
 02/16  12:00:00,56.2974324565,11.1151987718,0.0,0.0290406274722,34.3821554469,10.7710376103,1.87684264114,1.87684264114
 02/16  13:00:00,56.265643799,11.1124507418,0.0,0.0,34.3821554469,10.7710376103,0.680434628064,0.680434628064
 02/16  14:00:00,56.265643799,11.1124507418,0.0,0.0,34.3821554469,10.7710376103,0.0333257750898,0.0333257750898
 02/16  15:00:00,56.265643799,11.1124507418,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/16  16:00:00,56.2724343826,11.1124507418,0.00679058359997,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/16  17:00:00,56.3159222797,11.1124507418,0.0502784807068,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/16  18:00:00,60.398643799,11.1124507418,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/16  19:00:00,51.87960358,11.1135499538,0.0,0.00436100800131,22.9214369646,9.5742556536,0.0,0.0
 02/16  20:00:00,51.961737641,11.1157483778,0.0,0.0842966449782,22.9214369646,9.5742556536,1.12147157148,1.12147157148
 02/16  21:00:00,46.9994943617,11.1157483778,0.0,0.139074816414,19.1011974705,8.3774736969,6.39850409982,6.39850409982
 02/16  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/16  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/16  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/17  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/17  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/17  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/17  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/17  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/17  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/17  07:00:00,24.4105066445,11.1157483778,0.0,0.725074606241,1.91011974705,2.3935639134,84.6787788437,84.6787788437
 02/17  08:00:00,24.0829220577,11.1157483778,0.0,0.539566864873,7.6404789882,4.7871278268,59.5577960175,59.5577960175
 02/17  09:00:00,38.9888547201,11.1157483778,0.0,0.394435174845,19.1011974705,8.3774736969,41.3034008775,41.3034008775
 02/17  10:00:00,56.5277326051,11.1157483778,0.0,0.258791170022,34.3821554469,10.7710376103,21.4955686838,21.4955686838
 02/17  11:00:00,56.4846275326,11.1157483778,0.0,0.215686097584,34.3821554469,10.7710376103,18.0902000628,18.0902000628
 02/17  12:00:00,56.3275482782,11.1146491658,0.0,0.0597060551814,34.3821554469,10.7710376103,7.63276849321,7.63276849321
 02/17  13:00:00,56.265643799,11.1124507418,0.0,0.0,34.3821554469,10.7710376103,2.21693539256,2.21693539256
 02/17  14:00:00,56.3078501369,11.1124507418,0.0422063378667,0.0,34.3821554469,10.7710376103,0.692624555185,0.692624555185
 02/17  15:00:00,56.4912630847,11.1124507418,0.225619285726,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/17  16:00:00,56.5192746443,11.1124507418,0.253630845277,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/17  17:00:00,56.470822353,11.1124507418,0.205178554008,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/17  18:00:00,60.4231306771,11.1124507418,0.0244868781318,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/17  19:00:00,51.87414336,11.1124507418,0.0,0.0,22.9214369646,9.5742556536,0.0584218210626,0.0584218210626
 02/17  20:00:00,51.8872026602,11.1140995598,0.0,0.0114104821659,22.9214369646,9.5742556536,3.00157394752,3.00157394752
 02/17  21:00:00,46.955735112,11.1157483778,0.0,0.0953155667476,19.1011974705,8.3774736969,11.5618029818,11.5618029818
 02/17  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/17  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/17  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/18  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/18  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/18  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/18  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/18  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/18  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/18  07:00:00,22.5272238585,11.1157483778,0.0,0.81784946517,1.91011974705,1.79517293505,108.567798884,108.567798884
 02/18  08:00:00,19.1296782588,11.1157483778,0.0,0.603344516741,3.8202394941,3.5903458701,79.723992578,79.723992578
 02/18  09:00:00,28.9086431495,11.1157483778,0.0,0.348266505834,11.4607184823,5.9839097835,60.3723747484,60.3723747484
 02/18  10:00:00,43.6930931932,11.1151987718,0.0,0.0822018031769,22.9214369646,9.5742556536,30.0000982401,30.0000982401
 02/18  11:00:00,56.265643799,11.1124507418,0.0,0.0,34.3821554469,10.7710376103,7.09022333708,7.09022333708
 02/18  12:00:00,56.3298949891,11.1124507418,0.0642511901025,0.0,34.3821554469,10.7710376103,1.56938975547,1.56938975547
 02/18  13:00:00,56.5997975066,11.1124507418,0.334153707629,0.0,34.3821554469,10.7710376103,0.116834935998,0.116834935998
 02/18  14:00:00,56.8480564895,11.1124507418,0.58241269054,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/18  15:00:00,56.9715167943,11.1124507418,0.705872995277,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/18  16:00:00,56.91564961,11.1124507418,0.650005810997,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/18  17:00:00,56.7779571277,11.1124507418,0.51231332874,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/18  18:00:00,59.3139322126,11.1124507418,0.292955080263,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/18  19:00:00,46.8571219092,11.1124507418,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 02/18  20:00:00,36.8230790076,11.1124507418,0.0,0.0,11.4607184823,5.9839097835,0.199849369456,0.199849369456
 02/18  21:00:00,36.8230790076,11.1124507418,0.0,0.0,11.4607184823,5.9839097835,2.48186191868,2.48186191868
 02/18  22:00:00,26.8165291311,11.1146491658,0.0,0.0252946010913,3.8202394941,3.5903458701,14.7124906444,14.7124906444
 02/18  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/18  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/19  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/19  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/19  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/19  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/19  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/19  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/19  07:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/19  08:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/19  09:00:00,19.0627094991,11.1157483778,0.0,0.536375757057,3.8202394941,3.5903458701,73.8811780369,73.8811780369
 02/19  10:00:00,18.9097379948,11.1157483778,0.0,0.383404252798,3.8202394941,3.5903458701,52.4393338282,52.4393338282
 02/19  11:00:00,33.876082537,11.1157483778,0.0,0.298684442593,15.2809579764,7.1806917402,38.551785168,38.551785168
 02/19  12:00:00,33.8218234865,11.1157483778,0.0,0.24442539202,15.2809579764,7.1806917402,32.0067414839,32.0067414839
 02/19  13:00:00,43.7925654636,11.1157483778,0.0,0.18112446751,22.9214369646,9.5742556536,18.9695799539,18.9695799539
 02/19  14:00:00,43.7800163147,11.1157483778,0.0,0.168575318644,22.9214369646,9.5742556536,16.8056543908,16.8056543908
 02/19  15:00:00,43.7525525182,11.1157483778,0.0,0.141111522108,22.9214369646,9.5742556536,12.4814343153,12.4814343153
 02/19  16:00:00,43.7208167191,11.1157483778,0.0,0.109375723027,22.9214369646,9.5742556536,6.13103314897,6.13103314897
 02/19  17:00:00,43.7134727097,11.1157483778,0.0,0.102031713693,22.9214369646,9.5742556536,3.05525841798,3.05525841798
 02/19  18:00:00,36.3768977432,11.1157483778,0.0,0.0441663154371,15.2809579764,7.1806917402,21.3042158429,21.3042158429
 02/19  19:00:00,31.9137753242,11.1157483778,0.0,0.104420131376,7.6404789882,4.7871278268,38.2966983356,38.2966983356
 02/19  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/19  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/19  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/19  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/19  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/20  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/20  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/20  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/20  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/20  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/20  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/20  07:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/20  08:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/20  09:00:00,19.2758277646,11.1157483778,0.0,0.749494022586,3.8202394941,3.5903458701,114.679013661,114.679013661
 02/20  10:00:00,18.8798337585,11.1157483778,0.0,0.353500016403,3.8202394941,3.5903458701,74.7504017085,74.7504017085
 02/20  11:00:00,33.6434628199,11.1151987718,0.0,0.0666143314787,15.2809579764,7.1806917402,45.8776644801,45.8776644801
 02/20  12:00:00,33.5741004584,11.1124507418,0.0,0.0,15.2809579764,7.1806917402,30.9885988361,30.9885988361
 02/20  13:00:00,43.60814336,11.1124507418,0.0,0.0,22.9214369646,9.5742556536,10.3756816846,10.3756816846
 02/20  14:00:00,43.60814336,11.1124507418,0.0,0.0,22.9214369646,9.5742556536,3.03226951244,3.03226951244
 02/20  15:00:00,43.60814336,11.1124507418,0.0,0.0,22.9214369646,9.5742556536,1.92389852787,1.92389852787
 02/20  16:00:00,43.60814336,11.1124507418,0.0,0.0,22.9214369646,9.5742556536,1.12733121961,1.12733121961
 02/20  17:00:00,43.60814336,11.1124507418,0.0,0.0,22.9214369646,9.5742556536,1.05139049249,1.05139049249
 02/20  18:00:00,36.3294337917,11.1124507418,0.0,0.0,15.2809579764,7.1806917402,12.0471918337,12.0471918337
 02/20  19:00:00,31.8060575568,11.1124507418,0.0,0.0,7.6404789882,4.7871278268,28.7722910711,28.7722910711
 02/20  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/20  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/20  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/20  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/20  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/21  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/21  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/21  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/21  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/21  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/21  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/21  07:00:00,23.1344964428,11.1157483778,0.0,0.826731071168,1.91011974705,2.3935639134,121.671063501,121.671063501
 02/21  08:00:00,24.2643162338,11.1157483778,0.0,0.720961040927,7.6404789882,4.7871278268,92.2297139499,92.2297139499
 02/21  09:00:00,39.051593898,11.1157483778,0.0,0.457174352727,19.1011974705,8.3774736969,67.9342251377,67.9342251377
 02/21  10:00:00,56.5688847644,11.1157483778,0.0,0.299943329372,34.3821554469,10.7710376103,37.5960500235,37.5960500235
 02/21  11:00:00,56.4973271971,11.1157483778,0.0,0.228385762088,34.3821554469,10.7710376103,24.5188996381,24.5188996381
 02/21  12:00:00,56.3603932331,11.1157483778,0.0,0.0914517980444,34.3821554469,10.7710376103,11.2042524967,11.2042524967
 02/21  13:00:00,56.2707201545,11.1135499538,0.0,0.00397714347271,34.3821554469,10.7710376103,4.09183588651,4.09183588651
 02/21  14:00:00,56.265643799,11.1124507418,0.0,0.0,34.3821554469,10.7710376103,1.78950866892,1.78950866892
 02/21  15:00:00,56.3596486899,11.1124507418,0.0940048909386,0.0,34.3821554469,10.7710376103,0.328971072604,0.328971072604
 02/21  16:00:00,56.4364320584,11.1124507418,0.170788259372,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/21  17:00:00,56.3889870214,11.1124507418,0.123343222413,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/21  18:00:00,59.023363208,11.1124507418,0.00238607571277,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/21  19:00:00,51.87414336,11.1124507418,0.0,0.0,22.9214369646,9.5742556536,0.552682609611,0.552682609611
 02/21  20:00:00,51.9191146861,11.1151987718,0.0,0.0422232960872,22.9214369646,9.5742556536,5.74553306577,5.74553306577
 02/21  21:00:00,46.9879101646,11.1157483778,0.0,0.127490619363,19.1011974705,8.3774736969,14.4920153637,14.4920153637
 02/21  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/21  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/21  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/22  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/22  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/22  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/22  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/22  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/22  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/22  07:00:00,23.1344964428,11.1157483778,0.0,0.826731071168,1.91011974705,2.3935639134,114.971014026,114.971014026
 02/22  08:00:00,24.2292903751,11.1157483778,0.0,0.685935182298,7.6404789882,4.7871278268,87.6920508319,87.6920508319
 02/22  09:00:00,39.0672285592,11.1157483778,0.0,0.472809013927,19.1011974705,8.3774736969,65.0360469533,65.0360469533
 02/22  10:00:00,56.4123904949,11.1157483778,0.0,0.143449059896,34.3821554469,10.7710376103,30.8789742505,30.8789742505
 02/22  11:00:00,56.265643799,11.1124507418,0.0,0.0,34.3821554469,10.7710376103,10.0696135383,10.0696135383
 02/22  12:00:00,56.2892835678,11.1124507418,0.0236397688475,0.0,34.3821554469,10.7710376103,2.17303218558,2.17303218558
 02/22  13:00:00,56.5549125754,11.1124507418,0.289268776414,0.0,34.3821554469,10.7710376103,0.511789875405,0.511789875405
 02/22  14:00:00,56.7208966886,11.1124507418,0.45525288965,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/22  15:00:00,56.8143766649,11.1124507418,0.548732865869,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/22  16:00:00,56.9414549987,11.1124507418,0.675811199726,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/22  17:00:00,56.7561096753,11.1124507418,0.490465876335,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/22  18:00:00,59.2096800523,11.1124507418,0.188702920021,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/22  19:00:00,51.8758278817,11.1124507418,0.00168452167514,0.0,22.9214369646,9.5742556536,0.0,0.0
 02/22  20:00:00,51.87414336,11.1124507418,0.0,0.0,22.9214369646,9.5742556536,0.50491366218,0.50491366218
 02/22  21:00:00,46.8571219092,11.1124507418,0.0,0.0,19.1011974705,8.3774736969,5.91163661256,5.91163661256
 02/22  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/22  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/22  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/23  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/23  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/23  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/23  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/23  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/23  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/23  07:00:00,23.1029552356,11.1157483778,0.0,0.795189863951,1.91011974705,2.3935639134,110.226561562,110.226561562
 02/23  08:00:00,24.1491590322,11.1157483778,0.0,0.605803839353,7.6404789882,4.7871278268,84.1809627076,84.1809627076
 02/23  09:00:00,38.9350557086,11.1157483778,0.0,0.340636163386,19.1011974705,8.3774736969,58.3425436926,58.3425436926
 02/23  10:00:00,56.3086271905,11.1140995598,0.0,0.041334573529,34.3821554469,10.7710376103,23.2456951759,23.2456951759
 02/23  11:00:00,56.265643799,11.1124507418,0.0,0.0,34.3821554469,10.7710376103,6.87122280918,6.87122280918
 02/23  12:00:00,56.336699004,11.1124507418,0.07105520498,0.0,34.3821554469,10.7710376103,1.97389447757,1.97389447757
 02/23  13:00:00,56.5468229487,11.1124507418,0.281179149697,0.0,34.3821554469,10.7710376103,0.626472177551,0.626472177551
 02/23  14:00:00,56.7203713574,11.1124507418,0.454727558368,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/23  15:00:00,56.9515648954,11.1124507418,0.685921096446,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/23  16:00:00,56.9369895748,11.1124507418,0.671345775803,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/23  17:00:00,56.637819209,11.1124507418,0.372175410037,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/23  18:00:00,59.1395852075,11.1124507418,0.118608075214,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/23  19:00:00,51.87414336,11.1124507418,0.0,0.0,22.9214369646,9.5742556536,0.101289136244,0.101289136244
 02/23  20:00:00,51.87414336,11.1124507418,0.0,0.0,22.9214369646,9.5742556536,2.66921567516,2.66921567516
 02/23  21:00:00,46.8595401307,11.1130003478,0.0,0.00186861553671,19.1011974705,8.3774736969,10.7791257403,10.7791257403
 02/23  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/23  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/23  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/24  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/24  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/24  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/24  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/24  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/24  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/24  07:00:00,23.1124430542,11.1157483778,0.0,0.804677682561,1.91011974705,2.3935639134,112.166289063,112.166289063
 02/24  08:00:00,24.1388915682,11.1157483778,0.0,0.595536375364,7.6404789882,4.7871278268,85.3466521656,85.3466521656
 02/24  09:00:00,38.8805755918,11.1157483778,0.0,0.286156046546,19.1011974705,8.3774736969,55.5955940727,55.5955940727
 02/24  10:00:00,56.2753425931,11.1130003478,0.0,0.00914918810137,34.3821554469,10.7710376103,18.416961733,18.416961733
 02/24  11:00:00,56.265643799,11.1124507418,0.0,0.0,34.3821554469,10.7710376103,5.1499542587,5.1499542587
 02/24  12:00:00,56.3799523168,11.1124507418,0.114308517779,0.0,34.3821554469,10.7710376103,2.02132068999,2.02132068999
 02/24  13:00:00,56.6503273381,11.1124507418,0.384683539082,0.0,34.3821554469,10.7710376103,0.384801666853,0.384801666853
 02/24  14:00:00,56.9016150084,11.1124507418,0.635971209396,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/24  15:00:00,56.9897804656,11.1124507418,0.724136666599,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/24  16:00:00,57.1267421329,11.1124507418,0.861098333875,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/24  17:00:00,56.9188971236,11.1124507418,0.653253324602,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/24  18:00:00,59.2856745544,11.1124507418,0.264697422032,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/24  19:00:00,51.902297264,11.1124507418,0.0281539039619,0.0,22.9214369646,9.5742556536,0.0,0.0
 02/24  20:00:00,51.87414336,11.1124507418,0.0,0.0,22.9214369646,9.5742556536,0.149011252184,0.149011252184
 02/24  21:00:00,46.8571219092,11.1124507418,0.0,0.0,19.1011974705,8.3774736969,1.6925452175,1.6925452175
 02/24  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/24  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/24  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/25  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/25  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/25  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/25  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/25  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/25  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/25  07:00:00,22.293743625,11.1157483778,0.0,0.584369231724,1.91011974705,1.79517293505,84.9135885182,84.9135885182
 02/25  08:00:00,18.9592269332,11.1157483778,0.0,0.432893191168,3.8202394941,3.5903458701,63.9762686786,63.9762686786
 02/25  09:00:00,28.8116619214,11.1157483778,0.0,0.251285277746,11.4607184823,5.9839097835,46.0830688827,46.0830688827
 02/25  10:00:00,43.7018627341,11.1157483778,0.0,0.090421738072,22.9214369646,9.5742556536,15.9548621656,15.9548621656
 02/25  11:00:00,56.265643799,11.1124507418,0.0,0.0,34.3821554469,10.7710376103,1.74600179973,1.74600179973
 02/25  12:00:00,56.6232377304,11.1124507418,0.35759393138,0.0,34.3821554469,10.7710376103,0.0137501961418,0.0137501961418
 02/25  13:00:00,57.0707374539,11.1124507418,0.805093654907,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/25  14:00:00,57.3490912808,11.1124507418,1.08344748184,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/25  15:00:00,57.2444696702,11.1124507418,0.978825871259,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/25  16:00:00,56.9311237956,11.1124507418,0.665479996613,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/25  17:00:00,56.7719757897,11.1124507418,0.506331990696,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/25  18:00:00,59.2814513636,11.1124507418,0.260474231229,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/25  19:00:00,46.8571219092,11.1124507418,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 02/25  20:00:00,36.8230790076,11.1124507418,0.0,0.0,11.4607184823,5.9839097835,0.821613960739,0.821613960739
 02/25  21:00:00,36.8305122636,11.1135499538,0.0,0.00633404399593,11.4607184823,5.9839097835,8.3994773793,8.3994773793
 02/25  22:00:00,26.9135876913,11.1157483778,0.0,0.12125394927,3.8202394941,3.5903458701,24.5874256756,24.5874256756
 02/25  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/25  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/26  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/26  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/26  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/26  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/26  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/26  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/26  07:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/26  08:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/26  09:00:00,19.1360223669,11.1157483778,0.0,0.609688624877,3.8202394941,3.5903458701,93.1352229983,93.1352229983
 02/26  10:00:00,18.7828849066,11.1157483778,0.0,0.256551164541,3.8202394941,3.5903458701,55.4044379327,55.4044379327
 02/26  11:00:00,33.7476740199,11.1157483778,0.0,0.170275925476,15.2809579764,7.1806917402,29.3047581155,29.3047581155
 02/26  12:00:00,33.6353467876,11.1151987718,0.0,0.0584982991514,15.2809579764,7.1806917402,9.98297944435,9.98297944435
 02/26  13:00:00,43.60814336,11.1124507418,0.0,0.0,22.9214369646,9.5742556536,0.95867509223,0.95867509223
 02/26  14:00:00,43.60814336,11.1124507418,0.0,0.0,22.9214369646,9.5742556536,0.00981523119423,0.00981523119423
 02/26  15:00:00,43.6392049838,11.1124507418,0.0310616238387,0.0,22.9214369646,9.5742556536,0.0,0.0
 02/26  16:00:00,43.7361752181,11.1124507418,0.128031858093,0.0,22.9214369646,9.5742556536,0.0,0.0
 02/26  17:00:00,43.6544259085,11.1124507418,0.046282548546,0.0,22.9214369646,9.5742556536,0.0,0.0
 02/26  18:00:00,36.3294337917,11.1124507418,0.0,0.0,15.2809579764,7.1806917402,0.0727695028253,0.0727695028253
 02/26  19:00:00,31.8060575568,11.1124507418,0.0,0.0,7.6404789882,4.7871278268,5.29162153083,5.29162153083
 02/26  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/26  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/26  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/26  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/26  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/27  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/27  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/27  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/27  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/27  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/27  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/27  07:00:00,21.6096194251,11.1157483778,0.0,0.679520720157,1.91011974705,2.3935639134,84.1501340966,84.1501340966
 02/27  08:00:00,24.0230389018,11.1157483778,0.0,0.479683708988,7.6404789882,4.7871278268,55.68030814,55.68030814
 02/27  09:00:00,38.9085162884,11.1157483778,0.0,0.314096743112,19.1011974705,8.3774736969,34.8819515437,34.8819515437
 02/27  10:00:00,56.4109398618,11.1157483778,0.0,0.141998426751,34.3821554469,10.7710376103,15.203494427,15.203494427
 02/27  11:00:00,56.2744016569,11.1135499538,0.0,0.00765864588409,34.3821554469,10.7710376103,6.21656248825,6.21656248825
 02/27  12:00:00,56.265643799,11.1124507418,0.0,0.0,34.3821554469,10.7710376103,1.087465204,1.087465204
 02/27  13:00:00,56.426184436,11.1124507418,0.160540636981,0.0,34.3821554469,10.7710376103,0.0467584397483,0.0467584397483
 02/27  14:00:00,56.5692780792,11.1124507418,0.303634280203,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/27  15:00:00,56.5773246742,11.1124507418,0.311680875233,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/27  16:00:00,56.6080179646,11.1124507418,0.342374165635,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/27  17:00:00,56.4269103151,11.1124507418,0.161266516071,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/27  18:00:00,57.6433104657,11.1124507418,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/27  19:00:00,51.87414336,11.1124507418,0.0,0.0,22.9214369646,9.5742556536,0.149920014159,0.149920014159
 02/27  20:00:00,51.8922964154,11.1140995598,0.0,0.0165042373837,22.9214369646,9.5742556536,8.36329366748,8.36329366748
 02/27  21:00:00,46.9685825687,11.1157483778,0.0,0.10816302341,19.1011974705,8.3774736969,17.2671574726,17.2671574726
 02/27  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/27  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/27  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/28  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/28  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/28  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/28  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/28  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/28  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/28  07:00:00,21.7491999819,11.1157483778,0.0,0.819101276928,1.91011974705,2.3935639134,109.753576545,109.753576545
 02/28  08:00:00,24.1925254682,11.1157483778,0.0,0.649170275396,7.6404789882,4.7871278268,84.1393950765,84.1393950765
 02/28  09:00:00,38.9772513813,11.1157483778,0.0,0.382831836019,19.1011974705,8.3774736969,58.9616163988,58.9616163988
 02/28  10:00:00,56.3503282359,11.1151987718,0.0,0.0819364068139,34.3821554469,10.7710376103,26.6016736268,26.6016736268
 02/28  11:00:00,56.265643799,11.1124507418,0.0,0.0,34.3821554469,10.7710376103,14.3851618533,14.3851618533
 02/28  12:00:00,56.265643799,11.1124507418,0.0,0.0,34.3821554469,10.7710376103,3.48264461567,3.48264461567
 02/28  13:00:00,56.3166786643,11.1124507418,0.0510348653454,0.0,34.3821554469,10.7710376103,1.72308833021,1.72308833021
 02/28  14:00:00,56.4579543562,11.1124507418,0.192310557248,0.0,34.3821554469,10.7710376103,0.484071427762,0.484071427762
 02/28  15:00:00,56.5116137,11.1124507418,0.245969901,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/28  16:00:00,56.5150418146,11.1124507418,0.249398015607,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/28  17:00:00,56.3940876555,11.1124507418,0.128443856481,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/28  18:00:00,57.6433104657,11.1124507418,0.0,0.0,34.3821554469,10.7710376103,0.106805231838,0.106805231838
 02/28  19:00:00,51.87414336,11.1124507418,0.0,0.0,22.9214369646,9.5742556536,2.35515810147,2.35515810147
 02/28  20:00:00,51.8965129927,11.1140995598,0.0,0.0207208146604,22.9214369646,9.5742556536,13.5224586789,13.5224586789
 02/28  21:00:00,46.9779278749,11.1157483778,0.0,0.11750832969,19.1011974705,8.3774736969,22.2666177576,22.2666177576
 02/28  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/28  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/28  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/01  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/01  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/01  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/01  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/01  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/01  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/01  07:00:00,21.7568297761,11.1157483778,0.0,0.826731071168,1.91011974705,2.3935639134,124.965496522,124.965496522
 03/01  08:00:00,24.2479809446,11.1157483778,0.0,0.704625751764,7.6404789882,4.7871278268,97.8102818296,97.8102818296
 03/01  09:00:00,39.036336405,11.1157483778,0.0,0.441916859762,19.1011974705,8.3774736969,65.6824299902,65.6824299902
 03/01  10:00:00,56.4059371978,11.1157483778,0.0,0.13699576272,34.3821554469,10.7710376103,32.948726443,32.948726443
 03/01  11:00:00,56.265643799,11.1124507418,0.0,0.0,34.3821554469,10.7710376103,18.6127571421,18.6127571421
 03/01  12:00:00,56.265643799,11.1124507418,0.0,0.0,34.3821554469,10.7710376103,4.33556474524,4.33556474524
 03/01  13:00:00,56.3895311065,11.1124507418,0.123887307528,0.0,34.3821554469,10.7710376103,1.58465327813,1.58465327813
 03/01  14:00:00,56.5672146266,11.1124507418,0.301570827562,0.0,34.3821554469,10.7710376103,0.12549266794,0.12549266794
 03/01  15:00:00,56.5169762165,11.1124507418,0.25133241746,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/01  16:00:00,56.4598169148,11.1124507418,0.194173115781,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/01  17:00:00,56.4233962394,11.1124507418,0.157752440392,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/01  18:00:00,57.6504556706,11.1124507418,0.00714520489439,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/01  19:00:00,51.87414336,11.1124507418,0.0,0.0,22.9214369646,9.5742556536,0.598684262348,0.598684262348
 03/01  20:00:00,51.874692966,11.1130003478,0.0,0.0,22.9214369646,9.5742556536,5.59694710017,5.59694710017
 03/01  21:00:00,46.9431168317,11.1157483778,0.0,0.0826972864346,19.1011974705,8.3774736969,15.0274947234,15.0274947234
 03/01  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/01  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
