Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 03/01  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/02  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/02  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/02  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/02  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/02  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/02  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/02  07:00:00,21.5821452382,11.1157483778,0.0,0.652046533272,1.91011974705,2.3935639134,83.7291003669,83.7291003669
 03/02  08:00:00,24.016496775,11.1157483778,0.0,0.473141582128,7.6404789882,4.7871278268,57.8668854792,57.8668854792
 03/02  09:00:00,38.9100722803,11.1157483778,0.0,0.315652735071,19.1011974705,8.3774736969,33.3180530869,33.3180530869
 03/02  10:00:00,56.361142039,11.1157483778,0.0,0.092200603968,34.3821554469,10.7710376103,7.18859290894,7.18859290894
 03/02  11:00:00,56.266193405,11.1130003478,0.0,0.0,34.3821554469,10.7710376103,2.39307541213,2.39307541213
 03/02  12:00:00,56.265643799,11.1124507418,0.0,0.0,34.3821554469,10.7710376103,1.07338143579,1.07338143579
 03/02  13:00:00,56.4537924196,11.1124507418,0.18814862059,0.0,34.3821554469,10.7710376103,0.142042901172,0.142042901172
 03/02  14:00:00,56.6330945753,11.1124507418,0.367450776299,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/02  15:00:00,56.6318916988,11.1124507418,0.366247899814,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/02  16:00:00,56.5447136948,11.1124507418,0.27906989583,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/02  17:00:00,56.3289059983,11.1124507418,0.0632621993451,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/02  18:00:00,57.6433104657,11.1124507418,0.0,0.0,34.3821554469,10.7710376103,0.33299789667,0.33299789667
 03/02  19:00:00,51.87414336,11.1124507418,0.0,0.0,22.9214369646,9.5742556536,1.31553036147,1.31553036147
 03/02  20:00:00,51.9423125769,11.1151987718,0.0,0.0654211868542,22.9214369646,9.5742556536,16.8734228453,16.8734228453
 03/02  21:00:00,47.022236004,11.1157483778,0.0,0.161816458786,19.1011974705,8.3774736969,25.1230373902,25.1230373902
 03/02  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/02  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/02  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/03  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/03  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/03  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/03  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/03  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/03  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/03  07:00:00,21.7568297761,11.1157483778,0.0,0.826731071168,1.91011974705,2.3935639134,126.831647713,126.831647713
 03/03  08:00:00,24.2571038395,11.1157483778,0.0,0.713748646624,7.6404789882,4.7871278268,92.5584133614,92.5584133614
 03/03  09:00:00,39.0699227295,11.1157483778,0.0,0.475503184267,19.1011974705,8.3774736969,63.642292048,63.642292048
 03/03  10:00:00,56.4313531075,11.1157483778,0.0,0.1624116725,34.3821554469,10.7710376103,30.0078208566,30.0078208566
 03/03  11:00:00,56.2726657612,11.1135499538,0.0,0.00592275019319,34.3821554469,10.7710376103,14.4538232734,14.4538232734
 03/03  12:00:00,56.265643799,11.1124507418,0.0,0.0,34.3821554469,10.7710376103,2.81184972491,2.81184972491
 03/03  13:00:00,56.3591750476,11.1124507418,0.0935312485732,0.0,34.3821554469,10.7710376103,1.20126769497,1.20126769497
 03/03  14:00:00,56.4848557052,11.1124507418,0.219211906175,0.0,34.3821554469,10.7710376103,0.179068810458,0.179068810458
 03/03  15:00:00,56.5113271093,11.1124507418,0.245683310293,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/03  16:00:00,56.5104087117,11.1124507418,0.244764912677,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/03  17:00:00,56.3677500702,11.1124507418,0.102106271225,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/03  18:00:00,57.6433104657,11.1124507418,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/03  19:00:00,51.87414336,11.1124507418,0.0,0.0,22.9214369646,9.5742556536,0.217884696771,0.217884696771
 03/03  20:00:00,51.8796978721,11.1135499538,0.0,0.00445530005754,22.9214369646,9.5742556536,7.39667616211,7.39667616211
 03/03  21:00:00,46.9359627842,11.1157483778,0.0,0.0755432389325,19.1011974705,8.3774736969,16.2597979898,16.2597979898
 03/03  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/03  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/03  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/04  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/04  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/04  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/04  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/04  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/04  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/04  07:00:00,20.8578727248,11.1157483778,0.0,0.526164998157,1.91011974705,1.79517293505,72.9619869829,72.9619869829
 03/04  08:00:00,18.9469092336,11.1157483778,0.0,0.420575491572,3.8202394941,3.5903458701,54.9578504084,54.9578504084
 03/04  09:00:00,28.9036691649,11.1157483778,0.0,0.34329252128,11.4607184823,5.9839097835,42.8618907395,42.8618907395
 03/04  10:00:00,43.8415486208,11.1157483778,0.0,0.230107624768,22.9214369646,9.5742556536,24.2733284986,24.2733284986
 03/04  11:00:00,56.3675127169,11.1157483778,0.0,0.0985712818367,34.3821554469,10.7710376103,15.0771401467,15.0771401467
 03/04  12:00:00,56.2664772741,11.1130003478,0.0,0.000283869126748,34.3821554469,10.7710376103,3.3383642017,3.3383642017
 03/04  13:00:00,56.3369523371,11.1124507418,0.0713085380883,0.0,34.3821554469,10.7710376103,0.719725035745,0.719725035745
 03/04  14:00:00,56.6172623642,11.1124507418,0.351618565209,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/04  15:00:00,56.7061463708,11.1124507418,0.440502571777,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/04  16:00:00,56.7495063991,11.1124507418,0.48386260012,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/04  17:00:00,56.6806463366,11.1124507418,0.415002537633,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/04  18:00:00,57.7759452657,11.1124507418,0.132634800067,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/04  19:00:00,46.8571219092,11.1124507418,0.0,0.0,19.1011974705,8.3774736969,1.43244873221,1.43244873221
 03/04  20:00:00,36.8413902886,11.1140995598,0.0,0.0166624629549,11.4607184823,5.9839097835,15.3297915551,15.3297915551
 03/04  21:00:00,36.935764841,11.1157483778,0.0,0.1093881974,11.4607184823,5.9839097835,22.2257432405,22.2257432405
 03/04  22:00:00,27.0001615755,11.1157483778,0.0,0.207827833406,3.8202394941,3.5903458701,35.3459544183,35.3459544183
 03/04  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/04  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/05  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/05  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/05  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/05  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/05  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/05  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/05  07:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/05  08:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/05  09:00:00,18.9864926319,11.1157483778,0.0,0.460158889821,3.8202394941,3.5903458701,83.1151690622,83.1151690622
 03/05  10:00:00,18.6070899383,11.1151987718,0.0,0.0813058022627,3.8202394941,3.5903458701,41.4054010784,41.4054010784
 03/05  11:00:00,33.5741004584,11.1124507418,0.0,0.0,15.2809579764,7.1806917402,19.2373857453,19.2373857453
 03/05  12:00:00,33.5741004584,11.1124507418,0.0,0.0,15.2809579764,7.1806917402,7.3848733608,7.3848733608
 03/05  13:00:00,43.9112600709,11.1124507418,0.303116710881,0.0,22.9214369646,9.5742556536,0.370842442971,0.370842442971
 03/05  14:00:00,44.4112816956,11.1124507418,0.803138335602,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/05  15:00:00,44.6920386705,11.1124507418,1.08389531054,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/05  16:00:00,44.8523890962,11.1124507418,1.24424573618,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/05  17:00:00,44.6996220967,11.1124507418,1.09147873669,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/05  18:00:00,35.0991299545,11.1124507418,0.147362829412,0.0,15.2809579764,7.1806917402,0.0,0.0
 03/05  19:00:00,31.8060575568,11.1124507418,0.0,0.0,7.6404789882,4.7871278268,2.20041869448,2.20041869448
 03/05  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/05  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/05  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/05  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/05  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/06  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/06  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/06  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/06  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/06  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/06  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/06  07:00:00,20.3222778541,11.1157483778,0.0,0.769845815836,1.91011974705,2.3935639134,115.368687145,115.368687145
 03/06  08:00:00,24.0716770331,11.1157483778,0.0,0.528321840242,7.6404789882,4.7871278268,80.5646744443,80.5646744443
 03/06  09:00:00,38.8341037008,11.1157483778,0.0,0.239684155513,19.1011974705,8.3774736969,47.4595012531,47.4595012531
 03/06  10:00:00,56.2733870323,11.1130003478,0.0,0.00719362734696,34.3821554469,10.7710376103,16.0680406561,16.0680406561
 03/06  11:00:00,56.276741624,11.1124507418,0.0110978250376,0.0,34.3821554469,10.7710376103,2.65349567044,2.65349567044
 03/06  12:00:00,56.6418241768,11.1124507418,0.376180377762,0.0,34.3821554469,10.7710376103,0.145008176902,0.145008176902
 03/06  13:00:00,57.0586861794,11.1124507418,0.793042380434,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/06  14:00:00,57.6670433814,11.1124507418,1.40139958246,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/06  15:00:00,57.9862555924,11.1124507418,1.72061179337,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/06  16:00:00,58.0642749968,11.1124507418,1.79863119781,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/06  17:00:00,57.7793835851,11.1124507418,1.51373978606,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/06  18:00:00,58.4040277198,11.1124507418,0.760717254128,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/06  19:00:00,52.1614846461,11.1124507418,0.287341286106,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/06  20:00:00,51.9075277456,11.1124507418,0.0333843855804,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/06  21:00:00,46.8571219092,11.1124507418,0.0,0.0,19.1011974705,8.3774736969,0.000437014729163,0.000437014729163
 03/06  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/06  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/06  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/07  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/07  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/07  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/07  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/07  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/07  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/07  07:00:00,20.1911429779,11.1157483778,0.0,0.638710939575,1.91011974705,2.3935639134,95.922859795,95.922859795
 03/07  08:00:00,23.9416860311,11.1157483778,0.0,0.398330838263,7.6404789882,4.7871278268,60.5994351712,60.5994351712
 03/07  09:00:00,38.7476050344,11.1157483778,0.0,0.153185489136,19.1011974705,8.3774736969,34.7897187033,34.7897187033
 03/07  10:00:00,56.265643799,11.1124507418,0.0,0.0,34.3821554469,10.7710376103,8.14619371227,8.14619371227
 03/07  11:00:00,56.3136340343,11.1124507418,0.0479902352941,0.0,34.3821554469,10.7710376103,1.28170297074,1.28170297074
 03/07  12:00:00,56.7134902693,11.1124507418,0.447846470261,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/07  13:00:00,57.1913256147,11.1124507418,0.925681815738,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/07  14:00:00,57.684026937,11.1124507418,1.41838313805,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/07  15:00:00,58.0363941015,11.1124507418,1.77075030252,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/07  16:00:00,58.2281795505,11.1124507418,1.96253575149,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/07  17:00:00,57.7739749997,11.1124507418,1.5083312007,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/07  18:00:00,58.4001651512,11.1124507418,0.756854685586,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/07  19:00:00,52.1993491385,11.1124507418,0.3252057785,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/07  20:00:00,51.9730644045,11.1124507418,0.0989210444846,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/07  21:00:00,46.8571219092,11.1124507418,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 03/07  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/07  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/07  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/08  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/08  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/08  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/08  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/08  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/08  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/08  07:00:00,20.1215268553,11.1157483778,0.0,0.569094816981,1.91011974705,2.3935639134,89.9203191984,89.9203191984
 03/08  08:00:00,23.8965241068,11.1157483778,0.0,0.353168913964,7.6404789882,4.7871278268,56.7264311921,56.7264311921
 03/08  09:00:00,38.68956396,11.1151987718,0.0,0.09569402075,19.1011974705,8.3774736969,26.7317081252,26.7317081252
 03/08  10:00:00,56.265643799,11.1124507418,0.0,0.0,34.3821554469,10.7710376103,2.47267123395,2.47267123395
 03/08  11:00:00,56.5264741153,11.1124507418,0.260830316346,0.0,34.3821554469,10.7710376103,0.115619853192,0.115619853192
 03/08  12:00:00,57.3174980044,11.1124507418,1.05185420544,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/08  13:00:00,58.0540072885,11.1124507418,1.78836348951,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/08  14:00:00,59.6255701397,11.1124507418,3.35992634067,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/08  15:00:00,61.7854237111,11.1124507418,5.51977991213,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/08  16:00:00,64.2404473938,11.1124507418,7.97480359485,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/08  17:00:00,63.7813489175,11.1124507418,7.51570511849,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/08  18:00:00,59.344601349,11.1124507418,3.07895755006,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/08  19:00:00,52.5388634627,11.1124507418,0.664720102714,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/08  20:00:00,52.1483482388,11.1124507418,0.274204878849,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/08  21:00:00,46.9473031834,11.1124507418,0.0901812742496,0.0,19.1011974705,8.3774736969,0.0,0.0
 03/08  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/08  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/08  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/09  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/09  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/09  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/09  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/09  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/09  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/09  07:00:00,19.954684495,11.1157483778,0.0,0.402252456674,1.91011974705,2.3935639134,64.6405734061,64.6405734061
 03/09  08:00:00,23.7607166436,11.1157483778,0.0,0.217361450759,7.6404789882,4.7871278268,34.1732262458,34.1732262458
 03/09  09:00:00,38.6201287077,11.1140995598,0.0,0.0273579805036,19.1011974705,8.3774736969,13.1937812701,13.1937812701
 03/09  10:00:00,56.2877644529,11.1124507418,0.0221206538612,0.0,34.3821554469,10.7710376103,0.424666314193,0.424666314193
 03/09  11:00:00,56.7679467866,11.1124507418,0.502302987603,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/09  12:00:00,57.6210186327,11.1124507418,1.35537483372,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/09  13:00:00,58.1866505292,11.1124507418,1.92100673018,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/09  14:00:00,60.2656195617,11.1124507418,3.99997576272,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/09  15:00:00,63.8599492423,11.1124507418,7.5943054433,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/09  16:00:00,66.096645059,11.1124507418,9.83100125998,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/09  17:00:00,65.3717816727,11.1124507418,9.10613787375,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/09  18:00:00,62.4016720833,11.1124507418,6.13602828428,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/09  19:00:00,53.7885296693,11.1124507418,1.9143863093,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/09  20:00:00,52.3456946229,11.1124507418,0.471551262897,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/09  21:00:00,47.0106032472,11.1124507418,0.153481338047,0.0,19.1011974705,8.3774736969,0.0,0.0
 03/09  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/09  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/09  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/10  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/10  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/10  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/10  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/10  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/10  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/10  07:00:00,19.8229695883,11.1157483778,0.0,0.270537550044,1.91011974705,2.3935639134,45.4570397664,45.4570397664
 03/10  08:00:00,23.6946015709,11.1157483778,0.0,0.151246378087,7.6404789882,4.7871278268,24.9828690067,24.9828690067
 03/10  09:00:00,38.5968969513,11.1130003478,0.0,0.00522543610844,19.1011974705,8.3774736969,5.62941093895,5.62941093895
 03/10  10:00:00,56.3961274351,11.1124507418,0.130483636089,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/10  11:00:00,57.0510968538,11.1124507418,0.785453054844,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/10  12:00:00,58.7148022284,11.1124507418,2.4491584294,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/10  13:00:00,63.3145954942,11.1124507418,7.04895169522,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/10  14:00:00,65.7837787838,11.1124507418,9.51813498485,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/10  15:00:00,66.6892027148,11.1124507418,10.4235589158,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/10  16:00:00,67.8378253756,11.1124507418,11.5721815766,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/10  17:00:00,66.8947762032,11.1124507418,10.6291324042,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/10  18:00:00,63.7796201853,11.1124507418,7.51397638634,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/10  19:00:00,56.5646020635,11.1124507418,4.69045870347,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/10  20:00:00,52.9440090948,11.1124507418,1.0698657348,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/10  21:00:00,47.2026131409,11.1124507418,0.345491231723,0.0,19.1011974705,8.3774736969,0.0,0.0
 03/10  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/10  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/10  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/11  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/11  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/11  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/11  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/11  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/11  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/11  07:00:00,17.7477723335,11.1157483778,0.0,0.171397940169,1.91011974705,1.79517293505,32.9447686367,32.9447686367
 03/11  08:00:00,18.598173787,11.1157483778,0.0,0.0718400449673,3.8202394941,3.5903458701,16.1186988146,16.1186988146
 03/11  09:00:00,28.5570790076,11.1124507418,0.0,0.0,11.4607184823,5.9839097835,1.99068577622,1.99068577622
 03/11  10:00:00,43.7690013796,11.1124507418,0.160858019605,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/11  11:00:00,57.4225531298,11.1124507418,1.1569093308,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/11  12:00:00,61.0989733893,11.1124507418,4.83332959035,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/11  13:00:00,64.9539840986,11.1124507418,8.68834029957,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/11  14:00:00,68.5126922622,11.1124507418,12.2470484632,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/11  15:00:00,71.288782153,11.1124507418,15.023138354,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/11  16:00:00,71.6205847067,11.1124507418,15.3549409077,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/11  17:00:00,71.7939717459,11.1124507418,15.5283279469,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/11  18:00:00,68.6306235141,11.1124507418,12.3649797151,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/11  19:00:00,50.4753369746,11.1124507418,3.61821506537,0.0,19.1011974705,8.3774736969,0.0,0.0
 03/11  20:00:00,37.2561102469,11.1124507418,0.433031239267,0.0,11.4607184823,5.9839097835,0.0,0.0
 03/11  21:00:00,36.9475782923,11.1124507418,0.124499284673,0.0,11.4607184823,5.9839097835,0.0,0.0
 03/11  22:00:00,26.789036106,11.1124507418,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 03/11  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/11  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/12  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/12  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/12  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/12  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/12  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/12  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/12  07:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/12  08:00:00,18.7623878026,11.1157483778,0.0,0.236054060591,3.8202394941,3.5903458701,47.0996339585,47.0996339585
 03/12  09:00:00,18.5419733287,11.1135499538,0.0,0.0178380106536,3.8202394941,3.5903458701,14.7265304765,14.7265304765
 03/12  10:00:00,33.5741004584,11.1124507418,0.0,0.0,15.2809579764,7.1806917402,0.269159925395,0.269159925395
 03/12  11:00:00,33.831238314,11.1124507418,0.257137855658,0.0,15.2809579764,7.1806917402,0.0,0.0
 03/12  12:00:00,44.8358067144,11.1124507418,1.22766335443,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/12  13:00:00,45.6670419732,11.1124507418,2.05889861318,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/12  14:00:00,48.4416394372,11.1124507418,4.83349607725,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/12  15:00:00,50.1958825549,11.1124507418,6.58773919491,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/12  16:00:00,51.7439723804,11.1124507418,8.13582902043,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/12  17:00:00,39.5022471472,11.1124507418,5.92814668885,0.0,15.2809579764,7.1806917402,0.0,0.0
 03/12  18:00:00,25.0252035199,11.1124507418,1.48514596315,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/12  19:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/12  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/12  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/12  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/12  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/12  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/13  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/13  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/13  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/13  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/13  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/13  06:00:00,23.8645857455,11.1157483778,0.0,0.179153707169,1.91011974705,2.3935639134,39.7028209495,39.7028209495
 03/13  07:00:00,26.4704949793,11.1157483778,0.0,0.171806453139,7.6404789882,4.7871278268,28.470767711,28.470767711
 03/13  08:00:00,38.7253036426,11.1157483778,0.0,0.130884097395,19.1011974705,8.3774736969,20.1258221688,20.1258221688
 03/13  09:00:00,56.2838618035,11.1140995598,0.0,0.0165691864707,34.3821554469,10.7710376103,3.52883652884,3.52883652884
 03/13  10:00:00,56.265643799,11.1124507418,0.0,0.0,34.3821554469,10.7710376103,0.350302260182,0.350302260182
 03/13  11:00:00,56.4917855221,11.1124507418,0.226141723133,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/13  12:00:00,56.9873419291,11.1124507418,0.721698130131,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/13  13:00:00,57.7298537352,11.1124507418,1.46420993624,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/13  14:00:00,58.4544038256,11.1124507418,2.18876002665,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/13  15:00:00,60.7758877724,11.1124507418,4.51024397342,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/13  16:00:00,61.7446116397,11.1124507418,5.4789678407,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/13  17:00:00,61.0668888981,11.1124507418,4.80124509909,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/13  18:00:00,46.1818920706,11.1124507418,2.5737487106,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/13  19:00:00,52.3304717361,11.1124507418,0.456328376114,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/13  20:00:00,46.9668062837,11.1124507418,0.109684374542,0.0,19.1011974705,8.3774736969,0.0,0.0
 03/13  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/13  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/13  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/13  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/14  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/14  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/14  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/14  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/14  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/14  06:00:00,24.0951283815,11.1157483778,0.0,0.409696343226,1.91011974705,2.3935639134,65.1729878771,65.1729878771
 03/14  07:00:00,26.6777403378,11.1157483778,0.0,0.379051811601,7.6404789882,4.7871278268,52.9664418012,52.9664418012
 03/14  08:00:00,38.8720820149,11.1157483778,0.0,0.27766246968,19.1011974705,8.3774736969,37.7249570104,37.7249570104
 03/14  09:00:00,56.3085633755,11.1140995598,0.0,0.0412707584352,34.3821554469,10.7710376103,9.10734608991,9.10734608991
 03/14  10:00:00,56.2830078263,11.1124507418,0.0173640273204,0.0,34.3821554469,10.7710376103,0.217400426624,0.217400426624
 03/14  11:00:00,56.5712376976,11.1124507418,0.305593898599,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/14  12:00:00,56.8436994488,11.1124507418,0.578055649789,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/14  13:00:00,57.3759028276,11.1124507418,1.1102590286,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/14  14:00:00,57.7094308322,11.1124507418,1.44378703325,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/14  15:00:00,57.8415464499,11.1124507418,1.57590265093,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/14  16:00:00,57.7434726363,11.1124507418,1.47782883727,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/14  17:00:00,57.3840190975,11.1124507418,1.11837529847,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/14  18:00:00,44.2260781283,11.1124507418,0.617934768324,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/14  19:00:00,52.0759858264,11.1124507418,0.201842466442,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/14  20:00:00,46.858221073,11.1124507418,0.0010991638095,0.0,19.1011974705,8.3774736969,0.0,0.0
 03/14  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/14  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/14  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/14  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/15  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/15  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/15  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/15  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/15  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/15  06:00:00,24.4242161903,11.1157483778,0.0,0.738784152013,1.91011974705,2.3935639134,108.5386351,108.5386351
 03/15  07:00:00,26.9275734582,11.1157483778,0.0,0.628884932012,7.6404789882,4.7871278268,87.0412316011,87.0412316011
 03/15  08:00:00,39.0371400669,11.1157483778,0.0,0.442720521686,19.1011974705,8.3774736969,61.2280082156,61.2280082156
 03/15  09:00:00,56.4061876048,11.1157483778,0.0,0.137246169706,34.3821554469,10.7710376103,24.0730746581,24.0730746581
 03/15  10:00:00,56.265643799,11.1124507418,0.0,0.0,34.3821554469,10.7710376103,5.63043381786,5.63043381786
 03/15  11:00:00,56.3270433255,11.1124507418,0.0613995265287,0.0,34.3821554469,10.7710376103,0.693205544788,0.693205544788
 03/15  12:00:00,56.5954567385,11.1124507418,0.329812939521,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/15  13:00:00,57.0809859618,11.1124507418,0.8153421628,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/15  14:00:00,57.5732677656,11.1124507418,1.30762396662,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/15  15:00:00,57.8521247538,11.1124507418,1.58648095483,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/15  16:00:00,57.6819725502,11.1124507418,1.41632875118,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/15  17:00:00,57.1406223454,11.1124507418,0.874978546413,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/15  18:00:00,43.9605851399,11.1124507418,0.352441779888,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/15  19:00:00,51.9231821917,11.1124507418,0.0490388316721,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/15  20:00:00,46.8571219092,11.1124507418,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 03/15  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/15  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/15  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/15  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/16  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/16  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/16  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/16  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/16  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/16  06:00:00,24.3624890995,11.1157483778,0.0,0.677057061168,1.91011974705,2.3935639134,99.927427718,99.927427718
 03/16  07:00:00,26.8556008475,11.1157483778,0.0,0.556912321346,7.6404789882,4.7871278268,77.3585756692,77.3585756692
 03/16  08:00:00,39.0100824111,11.1157483778,0.0,0.415662865898,19.1011974705,8.3774736969,56.3675416576,56.3675416576
 03/16  09:00:00,56.4684720506,11.1157483778,0.0,0.199530615557,34.3821554469,10.7710376103,29.0510564474,29.0510564474
 03/16  10:00:00,56.2856193469,11.1135499538,0.0,0.018876335929,34.3821554469,10.7710376103,13.5528323959,13.5528323959
 03/16  11:00:00,56.265643799,11.1124507418,0.0,0.0,34.3821554469,10.7710376103,2.0673587652,2.0673587652
 03/16  12:00:00,56.265643799,11.1124507418,0.0,0.0,34.3821554469,10.7710376103,0.765535363236,0.765535363236
 03/16  13:00:00,56.265643799,11.1124507418,0.0,0.0,34.3821554469,10.7710376103,0.0269142231825,0.0269142231825
 03/16  14:00:00,56.2778584973,11.1124507418,0.0122146983033,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/16  15:00:00,56.3701869654,11.1124507418,0.104543166374,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/16  16:00:00,56.3096455119,11.1124507418,0.0440017128608,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/16  17:00:00,56.265643799,11.1124507418,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/16  18:00:00,43.60814336,11.1124507418,0.0,0.0,22.9214369646,9.5742556536,0.0737531204354,0.0737531204354
 03/16  19:00:00,51.903625638,11.1151987718,0.0,0.0267342479728,22.9214369646,9.5742556536,0.887283975986,0.887283975986
 03/16  20:00:00,46.9377719983,11.1157483778,0.0,0.0773524530659,19.1011974705,8.3774736969,3.58026371002,3.58026371002
 03/16  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/16  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/16  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/16  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/17  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/17  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/17  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/17  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/17  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/17  06:00:00,24.390263591,11.1157483778,0.0,0.704831552677,1.91011974705,2.3935639134,86.8623205183,86.8623205183
 03/17  07:00:00,26.8792435941,11.1157483778,0.0,0.580555067899,7.6404789882,4.7871278268,68.1722466317,68.1722466317
 03/17  08:00:00,39.0324232077,11.1157483778,0.0,0.438003662494,19.1011974705,8.3774736969,49.4919497729,49.4919497729
 03/17  09:00:00,56.4503636408,11.1157483778,0.0,0.181422205719,34.3821554469,10.7710376103,17.5865420798,17.5865420798
 03/17  10:00:00,56.2734895616,11.1135499538,0.0,0.0067465506126,34.3821554469,10.7710376103,3.24979925276,3.24979925276
 03/17  11:00:00,56.2721205284,11.1124507418,0.00647672944414,0.0,34.3821554469,10.7710376103,0.80453937451,0.80453937451
 03/17  12:00:00,56.4790808373,11.1124507418,0.213437038264,0.0,34.3821554469,10.7710376103,0.00620046829854,0.00620046829854
 03/17  13:00:00,56.556811155,11.1124507418,0.291167355979,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/17  14:00:00,56.6084199293,11.1124507418,0.342776130344,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/17  15:00:00,56.6379808025,11.1124507418,0.372337003533,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/17  16:00:00,56.5767217556,11.1124507418,0.311077956596,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/17  17:00:00,56.4838430385,11.1124507418,0.218199239542,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/17  18:00:00,43.6225227676,11.1124507418,0.0143794075776,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/17  19:00:00,51.87414336,11.1124507418,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/17  20:00:00,46.8636426474,11.1135499538,0.0,0.0054215261717,19.1011974705,8.3774736969,3.84482985213,3.84482985213
 03/17  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/17  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/17  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/17  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/18  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/18  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/18  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/18  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/18  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/18  06:00:00,23.717652471,11.1157483778,0.0,0.630611411017,1.91011974705,1.79517293505,85.9424037199,85.9424037199
 03/18  07:00:00,20.3991797327,11.1157483778,0.0,0.495179323953,3.8202394941,3.5903458701,63.9406538405,63.9406538405
 03/18  08:00:00,28.9591286784,11.1157483778,0.0,0.398752034717,11.4607184823,5.9839097835,49.4371346134,49.4371346134
 03/18  09:00:00,43.8649957697,11.1157483778,0.0,0.253554773645,22.9214369646,9.5742556536,27.333095268,27.333095268
 03/18  10:00:00,56.379667488,11.1157483778,0.0,0.11072605295,34.3821554469,10.7710376103,9.54597103489,9.54597103489
 03/18  11:00:00,56.295844615,11.1157483778,0.0,0.0269031799714,34.3821554469,10.7710376103,2.01065003019,2.01065003019
 03/18  12:00:00,56.2670595857,11.1130003478,0.0,0.000866180737812,34.3821554469,10.7710376103,0.723800697289,0.723800697289
 03/18  13:00:00,56.265643799,11.1124507418,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/18  14:00:00,56.265643799,11.1124507418,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/18  15:00:00,56.265643799,11.1124507418,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/18  16:00:00,56.2684106131,11.1124507418,0.00276681409098,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/18  17:00:00,56.265643799,11.1124507418,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/18  18:00:00,38.601999447,11.1135499538,0.0,0.00977832582607,19.1011974705,8.3774736969,0.614118251689,0.614118251689
 03/18  19:00:00,35.5583327383,11.1157483778,0.0,0.109622761329,11.4607184823,5.9839097835,10.9448989658,10.9448989658
 03/18  20:00:00,36.9904719888,11.1157483778,0.0,0.164095345148,11.4607184823,5.9839097835,15.7373686032,15.7373686032
 03/18  21:00:00,27.0015761222,11.1157483778,0.0,0.209242380151,3.8202394941,3.5903458701,23.882380881,23.882380881
 03/18  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/18  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/18  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/19  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/19  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/19  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/19  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/19  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/19  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/19  07:00:00,5.08295934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/19  08:00:00,19.1404641823,11.1157483778,0.0,0.614130440215,3.8202394941,3.5903458701,72.0471966997,72.0471966997
 03/19  09:00:00,18.9790139305,11.1157483778,0.0,0.45268018848,3.8202394941,3.5903458701,51.401242025,51.401242025
 03/19  10:00:00,33.954718321,11.1157483778,0.0,0.377320226519,15.2809579764,7.1806917402,39.8867295069,39.8867295069
 03/19  11:00:00,33.8939756569,11.1157483778,0.0,0.316577562454,15.2809579764,7.1806917402,33.3941557755,33.3941557755
 03/19  12:00:00,43.8301123387,11.1157483778,0.0,0.218671342607,22.9214369646,9.5742556536,16.8321229503,16.8321229503
 03/19  13:00:00,43.7529929277,11.1157483778,0.0,0.141551931606,22.9214369646,9.5742556536,6.3529563725,6.3529563725
 03/19  14:00:00,43.6722404739,11.1157483778,0.0,0.0607994778676,22.9214369646,9.5742556536,1.81300640291,1.81300640291
 03/19  15:00:00,43.6873109079,11.1157483778,0.0,0.0758699118828,22.9214369646,9.5742556536,1.57323474325,1.57323474325
 03/19  16:00:00,43.6930225785,11.1157483778,0.0,0.0815815825007,22.9214369646,9.5742556536,1.25253456302,1.25253456302
 03/19  17:00:00,33.6184175847,11.1157483778,0.0,0.0410194902151,15.2809579764,7.1806917402,19.2033799874,19.2033799874
 03/19  18:00:00,23.6493077867,11.1157483778,0.0,0.105952593885,7.6404789882,4.7871278268,34.2948426119,34.2948426119
 03/19  19:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/19  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/19  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/19  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/19  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/19  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/20  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/20  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/20  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/20  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/20  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/20  06:00:00,24.5121631095,11.1157483778,0.0,0.826731071168,1.91011974705,2.3935639134,98.3761573944,98.3761573944
 03/20  07:00:00,25.6554889629,11.1157483778,0.0,0.734467103416,7.6404789882,4.7871278268,75.8510588214,75.8510588214
 03/20  08:00:00,39.1201300496,11.1157483778,0.0,0.525710504327,19.1011974705,8.3774736969,54.8362669008,54.8362669008
 03/20  09:00:00,56.5604288551,11.1157483778,0.0,0.291487420059,34.3821554469,10.7710376103,24.298644627,24.298644627
 03/20  10:00:00,56.5277063775,11.1157483778,0.0,0.258764942418,34.3821554469,10.7710376103,15.7317904216,15.7317904216
 03/20  11:00:00,56.4921923715,11.1157483778,0.0,0.223250936418,34.3821554469,10.7710376103,11.911680812,11.911680812
 03/20  12:00:00,56.3656069949,11.1157483778,0.0,0.0966655598371,34.3821554469,10.7710376103,8.59819584741,8.59819584741
 03/20  13:00:00,56.2840606409,11.1151987718,0.0,0.0156688118864,34.3821554469,10.7710376103,2.41622586624,2.41622586624
 03/20  14:00:00,56.3061616696,11.1151987718,0.0,0.0377698405134,34.3821554469,10.7710376103,1.75302223799,1.75302223799
 03/20  15:00:00,56.2984433154,11.1157483778,0.0,0.0295018803745,34.3821554469,10.7710376103,1.46568097499,1.46568097499
 03/20  16:00:00,56.3113152544,11.1157483778,0.0,0.0423738193767,34.3821554469,10.7710376103,1.33622660612,1.33622660612
 03/20  17:00:00,56.3681746034,11.1157483778,0.0,0.0992331683269,34.3821554469,10.7710376103,2.51139574735,2.51139574735
 03/20  18:00:00,43.7947474379,11.1157483778,0.0,0.183306441896,22.9214369646,9.5742556536,10.4464251849,10.4464251849
 03/20  19:00:00,50.7514545746,11.1157483778,0.0,0.251680245234,22.9214369646,9.5742556536,18.4220240231,18.4220240231
 03/20  20:00:00,47.1288017572,11.1157483778,0.0,0.268382211945,19.1011974705,8.3774736969,21.3062841601,21.3062841601
 03/20  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/20  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/20  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/20  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/21  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/21  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/21  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/21  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/21  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/21  06:00:00,24.4230449674,11.1157483778,0.0,0.737612929089,1.91011974705,2.3935639134,82.5553296049,82.5553296049
 03/21  07:00:00,25.4887942996,11.1157483778,0.0,0.567772440054,7.6404789882,4.7871278268,59.5724263854,59.5724263854
 03/21  08:00:00,39.0256329705,11.1157483778,0.0,0.431213425296,19.1011974705,8.3774736969,43.2357865691,43.2357865691
 03/21  09:00:00,56.5150356937,11.1157483778,0.0,0.246094258616,34.3821554469,10.7710376103,19.3906257931,19.3906257931
 03/21  10:00:00,56.4069632821,11.1157483778,0.0,0.138021847076,34.3821554469,10.7710376103,10.1092951406,10.1092951406
 03/21  11:00:00,56.2900429515,11.1146491658,0.0,0.022200728436,34.3821554469,10.7710376103,2.26219397591,2.26219397591
 03/21  12:00:00,56.265643799,11.1124507418,0.0,0.0,34.3821554469,10.7710376103,1.00652658589,1.00652658589
 03/21  13:00:00,56.265643799,11.1124507418,0.0,0.0,34.3821554469,10.7710376103,0.198793791233,0.198793791233
 03/21  14:00:00,56.265643799,11.1124507418,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/21  15:00:00,56.265643799,11.1124507418,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/21  16:00:00,56.265643799,11.1124507418,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/21  17:00:00,56.2701496275,11.1135499538,0.0,0.00340661649947,34.3821554469,10.7710376103,0.036320071217,0.036320071217
 03/21  18:00:00,43.6945972527,11.1157483778,0.0,0.083156256614,22.9214369646,9.5742556536,3.42917837577,3.42917837577
 03/21  19:00:00,50.6987576221,11.1157483778,0.0,0.198983292711,22.9214369646,9.5742556536,16.5324621924,16.5324621924
 03/21  20:00:00,47.114823124,11.1157483778,0.0,0.254403578791,19.1011974705,8.3774736969,22.0879879418,22.0879879418
 03/21  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/21  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/21  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/21  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/22  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/22  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/22  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/22  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/22  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/22  06:00:00,24.4150365925,11.1157483778,0.0,0.729604554181,1.91011974705,2.3935639134,79.7432217943,79.7432217943
 03/22  07:00:00,25.4787566039,11.1157483778,0.0,0.557734744374,7.6404789882,4.7871278268,57.7002152024,57.7002152024
 03/22  08:00:00,39.0414396842,11.1157483778,0.0,0.447020139001,19.1011974705,8.3774736969,42.7067122948,42.7067122948
 03/22  09:00:00,56.5830887888,11.1157483778,0.0,0.314147353768,34.3821554469,10.7710376103,21.1104411673,21.1104411673
 03/22  10:00:00,56.5132655744,11.1157483778,0.0,0.244324139304,34.3821554469,10.7710376103,14.6201745106,14.6201745106
 03/22  11:00:00,56.3954650816,11.1157483778,0.0,0.126523646554,34.3821554469,10.7710376103,4.41185997182,4.41185997182
