Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 03/22  12:00:00,56.3586421389,11.1157483778,0.0,0.0897007038736,34.3821554469,10.7710376103,2.23630282425,2.23630282425
 03/22  13:00:00,56.3628116927,11.1157483778,0.0,0.0938702576053,34.3821554469,10.7710376103,2.04522810902,2.04522810902
 03/22  14:00:00,56.3866824363,11.1157483778,0.0,0.117741001221,34.3821554469,10.7710376103,2.76356471955,2.76356471955
 03/22  15:00:00,56.4137127401,11.1157483778,0.0,0.144771305075,34.3821554469,10.7710376103,5.35306144357,5.35306144357
 03/22  16:00:00,56.4064638254,11.1157483778,0.0,0.137522390384,34.3821554469,10.7710376103,7.34543689838,7.34543689838
 03/22  17:00:00,56.4464346659,11.1157483778,0.0,0.177493230878,34.3821554469,10.7710376103,12.2045688843,12.2045688843
 03/22  18:00:00,43.8302986153,11.1157483778,0.0,0.218857619261,22.9214369646,9.5742556536,17.7750425378,17.7750425378
 03/22  19:00:00,50.7955902693,11.1157483778,0.0,0.295815939946,22.9214369646,9.5742556536,27.1225853143,27.1225853143
 03/22  20:00:00,47.19113499,11.1157483778,0.0,0.330715444763,19.1011974705,8.3774736969,32.4126040809,32.4126040809
 03/22  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/22  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/22  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/22  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/23  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/23  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/23  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/23  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/23  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/23  06:00:00,24.5031900043,11.1157483778,0.0,0.817757966025,1.91011974705,2.3935639134,98.4003836077,98.4003836077
 03/23  07:00:00,25.5811075627,11.1157483778,0.0,0.66008570316,7.6404789882,4.7871278268,70.4694428219,70.4694428219
 03/23  08:00:00,39.131132744,11.1157483778,0.0,0.536713198733,19.1011974705,8.3774736969,54.8801648262,54.8801648262
 03/23  09:00:00,56.6758746356,11.1157483778,0.0,0.406933200598,34.3821554469,10.7710376103,33.4365180508,33.4365180508
 03/23  10:00:00,56.6089331199,11.1157483778,0.0,0.339991684891,34.3821554469,10.7710376103,26.9882803923,26.9882803923
 03/23  11:00:00,56.5212476632,11.1157483778,0.0,0.252306228138,34.3821554469,10.7710376103,19.5690967219,19.5690967219
 03/23  12:00:00,56.3311185865,11.1157483778,0.0,0.0621771514654,34.3821554469,10.7710376103,10.7089742242,10.7089742242
 03/23  13:00:00,56.2989967871,11.1151987718,0.0,0.0306049581016,34.3821554469,10.7710376103,2.52907186544,2.52907186544
 03/23  14:00:00,56.265643799,11.1124507418,0.0,0.0,34.3821554469,10.7710376103,1.27745983197,1.27745983197
 03/23  15:00:00,56.265643799,11.1124507418,0.0,0.0,34.3821554469,10.7710376103,0.359175779787,0.359175779787
 03/23  16:00:00,56.265643799,11.1124507418,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/23  17:00:00,56.265643799,11.1124507418,0.0,0.0,34.3821554469,10.7710376103,0.010575051266,0.010575051266
 03/23  18:00:00,43.6366920631,11.1146491658,0.0,0.0263502790227,22.9214369646,9.5742556536,1.55565401124,1.55565401124
 03/23  19:00:00,50.681158798,11.1157483778,0.0,0.18138446859,22.9214369646,9.5742556536,14.9943374384,14.9943374384
 03/23  20:00:00,47.148636813,11.1157483778,0.0,0.288217267728,19.1011974705,8.3774736969,29.3942980589,29.3942980589
 03/23  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/23  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/23  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/23  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/24  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/24  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/24  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/24  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/24  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/24  06:00:00,24.5121631095,11.1157483778,0.0,0.826731071168,1.91011974705,2.3935639134,120.409566331,120.409566331
 03/24  07:00:00,24.3267441455,11.1157483778,0.0,0.78338895263,7.6404789882,4.7871278268,88.0855424816,88.0855424816
 03/24  08:00:00,39.1862710637,11.1157483778,0.0,0.591851518413,19.1011974705,8.3774736969,69.1688110856,69.1688110856
 03/24  09:00:00,56.6502358279,11.1157483778,0.0,0.381294392823,34.3821554469,10.7710376103,46.3409137181,46.3409137181
 03/24  10:00:00,56.5298401824,11.1157483778,0.0,0.26089874736,34.3821554469,10.7710376103,31.7703480083,31.7703480083
 03/24  11:00:00,56.3612591107,11.1157483778,0.0,0.0923176756129,34.3821554469,10.7710376103,15.3973719846,15.3973719846
 03/24  12:00:00,56.265643799,11.1124507418,0.0,0.0,34.3821554469,10.7710376103,6.28927189813,6.28927189813
 03/24  13:00:00,56.265643799,11.1124507418,0.0,0.0,34.3821554469,10.7710376103,2.17442444672,2.17442444672
 03/24  14:00:00,56.265643799,11.1124507418,0.0,0.0,34.3821554469,10.7710376103,1.20670864616,1.20670864616
 03/24  15:00:00,56.325810227,11.1124507418,0.060166428018,0.0,34.3821554469,10.7710376103,0.16110412182,0.16110412182
 03/24  16:00:00,56.3918326998,11.1124507418,0.126188900762,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/24  17:00:00,56.2857869694,11.1124507418,0.0201431703658,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/24  18:00:00,43.60814336,11.1124507418,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/24  19:00:00,50.4964766933,11.1124507418,0.0,0.0,22.9214369646,9.5742556536,0.631013569974,0.631013569974
 03/24  20:00:00,46.9343242548,11.1157483778,0.0,0.0739047095376,19.1011974705,8.3774736969,12.3032392713,12.3032392713
 03/24  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/24  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/24  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/24  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/25  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/25  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/25  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/25  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/25  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/25  06:00:00,23.9137721311,11.1157483778,0.0,0.826731071168,1.91011974705,1.79517293505,124.41926963,124.41926963
 03/25  07:00:00,19.2917543225,11.1157483778,0.0,0.765420580475,3.8202394941,3.5903458701,98.0305601851,98.0305601851
 03/25  08:00:00,29.1443856251,11.1157483778,0.0,0.584008981429,11.4607184823,5.9839097835,78.12577754,78.12577754
 03/25  09:00:00,43.9189834237,11.1157483778,0.0,0.307542427668,22.9214369646,9.5742556536,44.3604791036,44.3604791036
 03/25  10:00:00,56.3350340542,11.1151987718,0.0,0.0666422251697,34.3821554469,10.7710376103,21.5024120831,21.5024120831
 03/25  11:00:00,56.265643799,11.1124507418,0.0,0.0,34.3821554469,10.7710376103,5.05062124401,5.05062124401
 03/25  12:00:00,56.265643799,11.1124507418,0.0,0.0,34.3821554469,10.7710376103,2.02998592863,2.02998592863
 03/25  13:00:00,56.4262867417,11.1124507418,0.160642942753,0.0,34.3821554469,10.7710376103,0.544381509766,0.544381509766
 03/25  14:00:00,56.6232593461,11.1124507418,0.357615547114,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/25  15:00:00,56.6245763691,11.1124507418,0.358932570081,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/25  16:00:00,56.6379514838,11.1124507418,0.372307684845,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/25  17:00:00,56.5481874666,11.1124507418,0.282543667583,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/25  18:00:00,38.5912654134,11.1124507418,0.00014350417238,0.0,19.1011974705,8.3774736969,0.0,0.0
 03/25  19:00:00,35.4454123409,11.1124507418,0.0,0.0,11.4607184823,5.9839097835,2.33268290913,2.33268290913
 03/25  20:00:00,36.8621241646,11.1140995598,0.0,0.0373963390029,11.4607184823,5.9839097835,19.5114541943,19.5114541943
 03/25  21:00:00,26.9573715377,11.1157483778,0.0,0.165037795696,3.8202394941,3.5903458701,33.745827545,33.745827545
 03/25  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/25  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/25  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/26  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/26  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/26  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/26  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/26  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/26  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/26  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/26  08:00:00,19.244271834,11.1157483778,0.0,0.717938091932,3.8202394941,3.5903458701,102.683974551,102.683974551
 03/26  09:00:00,18.9291957568,11.1157483778,0.0,0.402862014739,3.8202394941,3.5903458701,62.8300302662,62.8300302662
 03/26  10:00:00,33.7518060073,11.1157483778,0.0,0.174407912866,15.2809579764,7.1806917402,39.7279725929,39.7279725929
 03/26  11:00:00,33.5837122664,11.1135499538,0.0,0.00851259596581,15.2809579764,7.1806917402,21.2542712895,21.2542712895
 03/26  12:00:00,43.60814336,11.1124507418,0.0,0.0,22.9214369646,9.5742556536,2.57286321899,2.57286321899
 03/26  13:00:00,43.60814336,11.1124507418,0.0,0.0,22.9214369646,9.5742556536,0.955953868128,0.955953868128
 03/26  14:00:00,43.60814336,11.1124507418,0.0,0.0,22.9214369646,9.5742556536,0.153372143442,0.153372143442
 03/26  15:00:00,43.7287276829,11.1124507418,0.120584322933,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/26  16:00:00,43.7732890963,11.1124507418,0.165145736308,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/26  17:00:00,33.5741004584,11.1124507418,0.0,0.0,15.2809579764,7.1806917402,0.0,0.0
 03/26  18:00:00,23.5400575568,11.1124507418,0.0,0.0,7.6404789882,4.7871278268,3.24089375218,3.24089375218
 03/26  19:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/26  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/26  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/26  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/26  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/26  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/27  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/27  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/27  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/27  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/27  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/27  06:00:00,24.2169176511,11.1157483778,0.0,0.531485612808,1.91011974705,2.3935639134,71.4121668307,71.4121668307
 03/27  07:00:00,23.9583181869,11.1157483778,0.0,0.414962994089,7.6404789882,4.7871278268,50.6275536749,50.6275536749
 03/27  08:00:00,38.9270894218,11.1157483778,0.0,0.332669876522,19.1011974705,8.3774736969,36.8368320234,36.8368320234
 03/27  09:00:00,56.4824659926,11.1157483778,0.0,0.213524557511,34.3821554469,10.7710376103,17.293849686,17.293849686
 03/27  10:00:00,56.4044004908,11.1157483778,0.0,0.135459055796,34.3821554469,10.7710376103,8.93775229214,8.93775229214
 03/27  11:00:00,56.3194728237,11.1157483778,0.0,0.0505313886384,34.3821554469,10.7710376103,1.83596765394,1.83596765394
 03/27  12:00:00,56.2781553687,11.1146491658,0.0,0.0103131456696,34.3821554469,10.7710376103,0.797266602901,0.797266602901
 03/27  13:00:00,56.265643799,11.1124507418,0.0,0.0,34.3821554469,10.7710376103,0.177280987952,0.177280987952
 03/27  14:00:00,56.265643799,11.1124507418,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/27  15:00:00,56.265643799,11.1124507418,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/27  16:00:00,56.265643799,11.1124507418,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/27  17:00:00,56.2937924838,11.1140995598,0.0,0.0264998667306,34.3821554469,10.7710376103,0.791733543642,0.791733543642
 03/27  18:00:00,43.7554156503,11.1157483778,0.0,0.143974654243,22.9214369646,9.5742556536,7.01084252664,7.01084252664
 03/27  19:00:00,50.747234519,11.1157483778,0.0,0.247460189648,22.9214369646,9.5742556536,18.550307241,18.550307241
 03/27  20:00:00,47.1466564763,11.1157483778,0.0,0.286236931079,19.1011974705,8.3774736969,24.1695938926,24.1695938926
 03/27  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/27  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/27  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/27  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/28  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/28  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/28  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/28  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/28  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/28  06:00:00,24.5023393207,11.1157483778,0.0,0.816907282371,1.91011974705,2.3935639134,99.5378047699,99.5378047699
 03/28  07:00:00,24.2145965216,11.1157483778,0.0,0.671241328766,7.6404789882,4.7871278268,75.0554608718,75.0554608718
 03/28  08:00:00,39.0969643393,11.1157483778,0.0,0.502544794092,19.1011974705,8.3774736969,56.184717027,56.184717027
 03/28  09:00:00,56.5145835139,11.1157483778,0.0,0.245642078811,34.3821554469,10.7710376103,25.0715833161,25.0715833161
 03/28  10:00:00,56.3203256901,11.1151987718,0.0,0.0519338610303,34.3821554469,10.7710376103,13.1871130646,13.1871130646
 03/28  11:00:00,56.265643799,11.1124507418,0.0,0.0,34.3821554469,10.7710376103,3.36751272803,3.36751272803
 03/28  12:00:00,56.265643799,11.1124507418,0.0,0.0,34.3821554469,10.7710376103,1.75791936373,1.75791936373
 03/28  13:00:00,56.3146920716,11.1124507418,0.0490482725883,0.0,34.3821554469,10.7710376103,0.407609555294,0.407609555294
 03/28  14:00:00,56.4733426128,11.1124507418,0.207698813785,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/28  15:00:00,56.5429703083,11.1124507418,0.277326509338,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/28  16:00:00,56.5615204634,11.1124507418,0.295876664445,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/28  17:00:00,56.4922510443,11.1124507418,0.226607245287,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/28  18:00:00,43.6506263199,11.1124507418,0.0424829598826,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/28  19:00:00,49.1188100267,11.1124507418,0.0,0.0,22.9214369646,9.5742556536,0.00167143672371,0.00167143672371
 03/28  20:00:00,46.8673459515,11.1135499538,0.0,0.00912483024056,19.1011974705,8.3774736969,6.36149106383,6.36149106383
 03/28  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/28  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/28  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/28  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/29  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/29  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/29  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/29  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/29  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/29  06:00:00,24.3090994299,11.1157483778,0.0,0.623667391651,1.91011974705,2.3935639134,83.3356102244,83.3356102244
 03/29  07:00:00,24.051231473,11.1157483778,0.0,0.507876280187,7.6404789882,4.7871278268,63.5306397567,63.5306397567
 03/29  08:00:00,39.0377124897,11.1157483778,0.0,0.443292944458,19.1011974705,8.3774736969,52.6210218272,52.6210218272
 03/29  09:00:00,56.5889868586,11.1157483778,0.0,0.320045423569,34.3821554469,10.7710376103,33.1033137265,33.1033137265
 03/29  10:00:00,56.4567399408,11.1157483778,0.0,0.187798505743,34.3821554469,10.7710376103,20.7565834162,20.7565834162
 03/29  11:00:00,56.3017079742,11.1157483778,0.0,0.0327665391216,34.3821554469,10.7710376103,6.40180562271,6.40180562271
 03/29  12:00:00,56.2733658163,11.1146491658,0.0,0.00552359324205,34.3821554469,10.7710376103,2.54272621567,2.54272621567
 03/29  13:00:00,56.2808189929,11.1146491658,0.0,0.0129767698957,34.3821554469,10.7710376103,1.63135441547,1.63135441547
 03/29  14:00:00,56.265643799,11.1124507418,0.0,0.0,34.3821554469,10.7710376103,1.00915325104,1.00915325104
 03/29  15:00:00,56.2871114219,11.1124507418,0.0214676229035,0.0,34.3821554469,10.7710376103,0.14342105913,0.14342105913
 03/29  16:00:00,56.2679787207,11.1124507418,0.00233492170893,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/29  17:00:00,56.265643799,11.1124507418,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/29  18:00:00,43.60814336,11.1124507418,0.0,0.0,22.9214369646,9.5742556536,0.229689890931,0.229689890931
 03/29  19:00:00,49.1976644457,11.1157483778,0.0,0.0755567829866,22.9214369646,9.5742556536,7.42954750872,7.42954750872
 03/29  20:00:00,47.0392346822,11.1157483778,0.0,0.178815136975,19.1011974705,8.3774736969,18.3272810601,18.3272810601
 03/29  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/29  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/29  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/29  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/30  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/30  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/30  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/30  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/30  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/30  06:00:00,23.1344964428,11.1157483778,0.0,0.826731071168,1.91011974705,2.3935639134,130.170179745,130.170179745
 03/30  07:00:00,24.370086264,11.1157483778,0.0,0.826731071168,7.6404789882,4.7871278268,100.854094422,100.854094422
 03/30  08:00:00,39.2736973483,11.1157483778,0.0,0.679277803052,19.1011974705,8.3774736969,75.4504661394,75.4504661394
 03/30  09:00:00,56.6605354438,11.1157483778,0.0,0.391594008799,34.3821554469,10.7710376103,44.3185243315,44.3185243315
 03/30  10:00:00,56.4130903644,11.1157483778,0.0,0.144148929345,34.3821554469,10.7710376103,23.4084284977,23.4084284977
 03/30  11:00:00,56.265643799,11.1124507418,0.0,0.0,34.3821554469,10.7710376103,4.27271575774,4.27271575774
 03/30  12:00:00,56.2710501665,11.1124507418,0.00540636746363,0.0,34.3821554469,10.7710376103,1.28053052703,1.28053052703
 03/30  13:00:00,56.4604212733,11.1124507418,0.194777474309,0.0,34.3821554469,10.7710376103,0.043532512406,0.043532512406
 03/30  14:00:00,56.6414341855,11.1124507418,0.375790386551,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/30  15:00:00,56.7946184968,11.1124507418,0.528974697835,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/30  16:00:00,56.7365553164,11.1124507418,0.47091151742,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/30  17:00:00,56.5679039653,11.1124507418,0.302260166329,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/30  18:00:00,43.7281789924,11.1124507418,0.12003563239,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/30  19:00:00,49.1188100267,11.1124507418,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/30  20:00:00,46.8571219092,11.1124507418,0.0,0.0,19.1011974705,8.3774736969,0.000424393336548,0.000424393336548
 03/30  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/30  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/30  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/30  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/31  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/31  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/31  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/31  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/31  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/31  06:00:00,23.1323208038,11.1157483778,0.0,0.824555432128,1.91011974705,2.3935639134,113.484966662,113.484966662
 03/31  07:00:00,24.2093421417,11.1157483778,0.0,0.665986948816,7.6404789882,4.7871278268,85.2739749567,85.2739749567
 03/31  08:00:00,39.0781858947,11.1157483778,0.0,0.483766349428,19.1011974705,8.3774736969,60.4190568945,60.4190568945
 03/31  09:00:00,56.5061368089,11.1157483778,0.0,0.237195373858,34.3821554469,10.7710376103,29.9322961542,29.9322961542
 03/31  10:00:00,56.2975459507,11.1140995598,0.0,0.0302533337054,34.3821554469,10.7710376103,11.8552738646,11.8552738646
 03/31  11:00:00,56.265643799,11.1124507418,0.0,0.0,34.3821554469,10.7710376103,1.80387854994,1.80387854994
 03/31  12:00:00,56.4128895999,11.1124507418,0.147245800931,0.0,34.3821554469,10.7710376103,0.196493264539,0.196493264539
 03/31  13:00:00,56.6347699565,11.1124507418,0.369126157492,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/31  14:00:00,56.9446771875,11.1124507418,0.679033388465,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/31  15:00:00,57.3162553763,11.1124507418,1.05061157734,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/31  16:00:00,57.2375139935,11.1124507418,0.97187019447,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/31  17:00:00,56.8732782066,11.1124507418,0.607634407637,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/31  18:00:00,43.970145898,11.1124507418,0.362002537967,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/31  19:00:00,49.25482326,11.1124507418,0.136013233379,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/31  20:00:00,46.8571219092,11.1124507418,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 03/31  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/31  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/31  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/31  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/01  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/01  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/01  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/01  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/01  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/01  06:00:00,22.2689568075,11.1157483778,0.0,0.55958241419,1.91011974705,1.79517293505,78.1085400803,78.1085400803
 04/01  07:00:00,18.9929290118,11.1157483778,0.0,0.46659526978,3.8202394941,3.5903458701,62.405630411,62.405630411
 04/01  08:00:00,28.9028829861,11.1157483778,0.0,0.342506342431,11.4607184823,5.9839097835,44.4570312476,44.4570312476
 04/01  09:00:00,43.7337197577,11.1157483778,0.0,0.122278761669,22.9214369646,9.5742556536,15.4323020699,15.4323020699
 04/01  10:00:00,56.265643799,11.1124507418,0.0,0.0,34.3821554469,10.7710376103,1.26735505947,1.26735505947
 04/01  11:00:00,56.4063599726,11.1124507418,0.140716173577,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/01  12:00:00,56.688433699,11.1124507418,0.422789900047,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/01  13:00:00,57.0582231036,11.1124507418,0.792579304614,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/01  14:00:00,57.4081012782,11.1124507418,1.14245747916,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/01  15:00:00,57.5685867257,11.1124507418,1.30294292674,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/01  16:00:00,57.5877829667,11.1124507418,1.32213916766,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/01  17:00:00,57.3561379068,11.1124507418,1.09049410781,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/01  18:00:00,38.9836322624,11.1124507418,0.392510353255,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/01  19:00:00,34.1144373408,11.1124507418,0.0466916665813,0.0,11.4607184823,5.9839097835,0.0,0.0
 04/01  20:00:00,36.8230790076,11.1124507418,0.0,0.0,11.4607184823,5.9839097835,0.0,0.0
 04/01  21:00:00,26.789036106,11.1124507418,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 04/01  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/01  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/01  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/02  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/02  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/02  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/02  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/02  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/02  06:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/02  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/02  08:00:00,18.9240634631,11.1157483778,0.0,0.397729721035,3.8202394941,3.5903458701,56.2826009489,56.2826009489
 04/02  09:00:00,18.6833943299,11.1157483778,0.0,0.157060587889,3.8202394941,3.5903458701,26.4784696604,26.4784696604
 04/02  10:00:00,33.5780436645,11.1130003478,0.0,0.0033936000965,15.2809579764,7.1806917402,4.31130607484,4.31130607484
 04/02  11:00:00,33.5741004584,11.1124507418,0.0,0.0,15.2809579764,7.1806917402,0.615589690994,0.615589690994
 04/02  12:00:00,43.8568744965,11.1124507418,0.248731136535,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/02  13:00:00,44.3002063722,11.1124507418,0.692063012212,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/02  14:00:00,44.6724284443,11.1124507418,1.06428508435,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/02  15:00:00,45.661504007,11.1124507418,2.05336064699,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/02  16:00:00,46.0559994902,11.1124507418,2.44785613018,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/02  17:00:00,34.3875206227,11.1124507418,0.813420164288,0.0,15.2809579764,7.1806917402,0.0,0.0
 04/02  18:00:00,23.9292139506,11.1124507418,0.389156393847,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/02  19:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/02  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/02  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/02  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/02  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/02  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/03  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/03  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/03  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/03  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/03  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/03  06:00:00,22.832866276,11.1157483778,0.0,0.525100904404,1.91011974705,2.3935639134,75.0440753325,75.0440753325
 04/03  07:00:00,23.9154682019,11.1157483778,0.0,0.372113009003,7.6404789882,4.7871278268,48.3583515747,48.3583515747
 04/03  08:00:00,38.8295907007,11.1157483778,0.0,0.235171155466,19.1011974705,8.3774736969,26.4022689154,26.4022689154
 04/03  09:00:00,56.3019434118,11.1140995598,0.0,0.0346507947785,34.3821554469,10.7710376103,1.99582554935,1.99582554935
 04/03  10:00:00,56.2858239,11.1124507418,0.0201801010037,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/03  11:00:00,56.7084006337,11.1124507418,0.442756834722,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/03  12:00:00,57.2937605461,11.1124507418,1.02811674715,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/03  13:00:00,58.6721617851,11.1124507418,2.40651798611,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/03  14:00:00,61.8388383424,11.1124507418,5.5731945434,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/03  15:00:00,64.0773846979,11.1124507418,7.81174089891,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/03  16:00:00,64.369928292,11.1124507418,8.10428449305,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/03  17:00:00,64.0742399787,11.1124507418,7.80859617974,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/03  18:00:00,49.5244019702,11.1124507418,5.91625861017,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/03  19:00:00,50.3967098749,11.1124507418,1.27789984824,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/03  20:00:00,47.130555081,11.1124507418,0.273433171771,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/03  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/03  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/03  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/03  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/04  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/04  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/04  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/04  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/04  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/04  06:00:00,22.7253625949,11.1157483778,0.0,0.417597223244,1.91011974705,2.3935639134,63.0255571888,63.0255571888
 04/04  07:00:00,23.8759689205,11.1157483778,0.0,0.332613727683,7.6404789882,4.7871278268,46.3313670341,46.3313670341
 04/04  08:00:00,38.8182997631,11.1157483778,0.0,0.223880217859,19.1011974705,8.3774736969,29.1474840508,29.1474840508
 04/04  09:00:00,56.3112440371,11.1146491658,0.0,0.0434018140756,34.3821554469,10.7710376103,6.12943702317,6.12943702317
 04/04  10:00:00,56.265643799,11.1124507418,0.0,0.0,34.3821554469,10.7710376103,0.301332961731,0.301332961731
 04/04  11:00:00,56.472812082,11.1124507418,0.207168282992,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/04  12:00:00,56.8066825974,11.1124507418,0.541038798453,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/04  13:00:00,57.3020266831,11.1124507418,1.03638288408,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/04  14:00:00,57.7194355882,11.1124507418,1.45379178917,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/04  15:00:00,58.4775639759,11.1124507418,2.21192017694,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/04  16:00:00,58.7967728286,11.1124507418,2.53112902959,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/04  17:00:00,57.6371270499,11.1124507418,1.37148325087,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/04  18:00:00,44.2645078154,11.1124507418,0.656364455411,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/04  19:00:00,49.2884658996,11.1124507418,0.169655872893,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/04  20:00:00,46.8571219092,11.1124507418,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/04  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/04  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/04  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/04  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/05  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/05  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/05  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/05  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/05  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/05  06:00:00,22.870948934,11.1157483778,0.0,0.563183562405,1.91011974705,2.3935639134,79.2468850122,79.2468850122
 04/05  07:00:00,23.9898896009,11.1157483778,0.0,0.446534408078,7.6404789882,4.7871278268,59.8027113556,59.8027113556
 04/05  08:00:00,38.8947878548,11.1157483778,0.0,0.300368309565,19.1011974705,8.3774736969,37.5383337425,37.5383337425
 04/05  09:00:00,56.3729883506,11.1157483778,0.0,0.104046915528,34.3821554469,10.7710376103,11.978260869,11.978260869
 04/05  10:00:00,56.2684876,11.1130003478,0.0,0.00229419500627,34.3821554469,10.7710376103,3.24068890686,3.24068890686
 04/05  11:00:00,56.265643799,11.1124507418,0.0,0.0,34.3821554469,10.7710376103,0.408054755195,0.408054755195
 04/05  12:00:00,56.2709320742,11.1124507418,0.00528827519235,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/05  13:00:00,56.4310451356,11.1124507418,0.165401336636,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/05  14:00:00,56.5957614717,11.1124507418,0.330117672713,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/05  15:00:00,56.7940924693,11.1124507418,0.528448670346,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/05  16:00:00,56.9292511174,11.1124507418,0.66360731837,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/05  17:00:00,56.7692020757,11.1124507418,0.503558276668,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/05  18:00:00,43.8930911121,11.1124507418,0.284947752141,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/05  19:00:00,49.1477518454,11.1124507418,0.0289418187212,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/05  20:00:00,46.8571219092,11.1124507418,0.0,0.0,19.1011974705,8.3774736969,0.000129248728135,0.000129248728135
 04/05  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/05  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/05  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/05  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/06  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/06  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/06  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/06  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/06  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/06  06:00:00,21.6681612322,11.1157483778,0.0,0.738062527221,1.91011974705,2.3935639134,99.9775470928,99.9775470928
 04/06  07:00:00,24.0908847448,11.1157483778,0.0,0.547529551989,7.6404789882,4.7871278268,70.4642297498,70.4642297498
 04/06  08:00:00,38.9741595945,11.1157483778,0.0,0.379740049243,19.1011974705,8.3774736969,45.8823685026,45.8823685026
 04/06  09:00:00,56.4589743878,11.1157483778,0.0,0.190032952754,34.3821554469,10.7710376103,21.159331199,21.159331199
 04/06  10:00:00,56.2994317894,11.1146491658,0.0,0.0315895663639,34.3821554469,10.7710376103,11.0789576393,11.0789576393
 04/06  11:00:00,56.265643799,11.1124507418,0.0,0.0,34.3821554469,10.7710376103,1.21732010542,1.21732010542
 04/06  12:00:00,56.3595845262,11.1124507418,0.0939407271638,0.0,34.3821554469,10.7710376103,0.0306031248056,0.0306031248056
 04/06  13:00:00,56.6138742687,11.1124507418,0.348230469727,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/06  14:00:00,56.9513168693,11.1124507418,0.685673070355,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/06  15:00:00,57.1981215166,11.1124507418,0.932477717642,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/06  16:00:00,57.3611358452,11.1124507418,1.09549204617,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/06  17:00:00,57.2783306947,11.1124507418,1.01268689571,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/06  18:00:00,44.0963142989,11.1124507418,0.488170938865,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/06  19:00:00,49.2279882173,11.1124507418,0.109178190667,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/06  20:00:00,46.8571219092,11.1124507418,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/06  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/06  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/06  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/06  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/07  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/07  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/07  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/07  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/07  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/07  06:00:00,21.6065098034,11.1157483778,0.0,0.676411098444,1.91011974705,2.3935639134,96.2139089511,96.2139089511
 04/07  07:00:00,24.0514481133,11.1157483778,0.0,0.508092920482,7.6404789882,4.7871278268,68.4826083218,68.4826083218
 04/07  08:00:00,38.9258957976,11.1157483778,0.0,0.331476252401,19.1011974705,8.3774736969,41.1560855307,41.1560855307
 04/07  09:00:00,56.3791877188,11.1157483778,0.0,0.110246283718,34.3821554469,10.7710376103,11.9163409943,11.9163409943
 04/07  10:00:00,56.265643799,11.1124507418,0.0,0.0,34.3821554469,10.7710376103,1.0375565111,1.0375565111
 04/07  11:00:00,56.4705672034,11.1124507418,0.204923404433,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/07  12:00:00,57.2112656126,11.1124507418,0.945621813623,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/07  13:00:00,60.2813670458,11.1124507418,4.01572324682,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/07  14:00:00,63.1053079701,11.1124507418,6.83966417113,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/07  15:00:00,66.4483753026,11.1124507418,10.1827315037,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/07  16:00:00,68.1307819177,11.1124507418,11.8651381187,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/07  17:00:00,67.7943994312,11.1124507418,11.5287556322,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/07  18:00:00,51.521809789,11.1124507418,7.91366642904,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/07  19:00:00,49.8770757483,11.1124507418,2.13593238834,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/07  20:00:00,47.2281819887,11.1124507418,0.371060079498,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/07  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/07  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/07  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/07  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/08  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/08  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/08  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/08  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/08  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/08  06:00:00,20.7924808836,11.1157483778,0.0,0.460773156997,1.91011974705,1.79517293505,70.3914326273,70.3914326273
 04/08  07:00:00,18.874806296,11.1157483778,0.0,0.348472553999,3.8202394941,3.5903458701,49.5663606518,49.5663606518
 04/08  08:00:00,28.7588497506,11.1157483778,0.0,0.198473106963,11.4607184823,5.9839097835,24.9843719242,24.9843719242
 04/08  09:00:00,43.6231933551,11.1135499538,0.0,0.0139507830628,22.9214369646,9.5742556536,1.09991999408,1.09991999408
 04/08  10:00:00,56.3281596859,11.1124507418,0.0625158869461,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/08  11:00:00,56.9307973853,11.1124507418,0.665153586317,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/08  12:00:00,58.3169048122,11.1124507418,2.05126101325,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/08  13:00:00,62.3843536906,11.1124507418,6.11870989162,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/08  14:00:00,65.2844455866,11.1124507418,9.01880178761,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/08  15:00:00,67.7743102989,11.1124507418,11.5086664999,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/08  16:00:00,69.6097251981,11.1124507418,13.3440813992,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/08  17:00:00,69.6830767491,11.1124507418,13.4174329501,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/08  18:00:00,48.4349647244,11.1124507418,9.84384281526,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/08  19:00:00,37.6767526543,11.1124507418,4.98667364675,0.0,11.4607184823,5.9839097835,0.0,0.0
 04/08  20:00:00,37.3347578458,11.1124507418,0.511678838254,0.0,11.4607184823,5.9839097835,0.0,0.0
 04/08  21:00:00,26.800082056,11.1124507418,0.0110459500525,0.0,3.8202394941,3.5903458701,0.0,0.0
 04/08  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/08  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/08  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/09  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/09  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/09  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/09  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/09  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/09  06:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/09  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/09  08:00:00,18.7797875441,11.1157483778,0.0,0.253453802048,3.8202394941,3.5903458701,39.9685746573,39.9685746573
 04/09  09:00:00,18.5747204231,11.1146491658,0.0,0.0494858930901,3.8202394941,3.5903458701,11.1511266001,11.1511266001
 04/09  10:00:00,33.5741004584,11.1124507418,0.0,0.0,15.2809579764,7.1806917402,0.0642607432533,0.0642607432533
 04/09  11:00:00,33.8001137463,11.1124507418,0.226013287888,0.0,15.2809579764,7.1806917402,0.0,0.0
 04/09  12:00:00,46.0898151983,11.1124507418,2.48167183836,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/09  13:00:00,51.3676954088,11.1124507418,7.75955204881,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/09  14:00:00,54.1437204714,11.1124507418,10.5355771114,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/09  15:00:00,56.4935300079,11.1124507418,12.8853866479,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/09  16:00:00,58.0731566299,11.1124507418,14.4650132699,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/09  17:00:00,46.7031138446,11.1124507418,13.1290133862,0.0,15.2809579764,7.1806917402,0.0,0.0
 04/09  18:00:00,31.7801939853,11.1124507418,8.24013642852,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/09  19:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/09  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/09  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/09  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/09  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/09  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/10  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/10  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/10  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/10  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/10  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/10  06:00:00,21.2987019438,11.1157483778,0.0,0.368603238842,1.91011974705,2.3935639134,59.6385584251,59.6385584251
 04/10  07:00:00,23.7682706494,11.1157483778,0.0,0.224915456544,7.6404789882,4.7871278268,30.2844361309,30.2844361309
 04/10  08:00:00,38.6564348849,11.1151987718,0.0,0.0625649456343,19.1011974705,8.3774736969,4.56297665097,4.56297665097
 04/10  09:00:00,56.3433475615,11.1124507418,0.0777037625466,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/10  10:00:00,57.6577770852,11.1124507418,1.39213328624,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/10  11:00:00,63.5899974953,11.1124507418,7.32435369629,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/10  12:00:00,67.3773236348,11.1124507418,11.1116798358,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/10  13:00:00,69.7145239166,11.1124507418,13.4488801176,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/10  14:00:00,72.0029151068,11.1124507418,15.7372713079,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/10  15:00:00,75.141577042,11.1124507418,18.875933243,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/10  16:00:00,75.0781157166,11.1124507418,18.8124719176,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/10  17:00:00,72.0034036483,11.1124507418,15.7377598493,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/10  18:00:00,56.3507591654,11.1124507418,12.7426158054,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/10  19:00:00,56.2330634505,11.1124507418,8.4919200905,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/10  20:00:00,51.6106767914,11.1124507418,4.7535548822,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/10  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/10  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/10  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/10  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/11  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/11  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/11  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/11  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/11  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/11  06:00:00,21.2093027075,11.1157483778,0.0,0.279204002546,1.91011974705,2.3935639134,47.8949200799,47.8949200799
 04/11  07:00:00,23.7866380016,11.1157483778,0.0,0.243282808724,7.6404789882,4.7871278268,35.913852485,35.913852485
 04/11  08:00:00,38.6796966777,11.1157483778,0.0,0.0852771324666,19.1011974705,8.3774736969,8.70719805895,8.70719805895
 04/11  09:00:00,56.2707477084,11.1124507418,0.00510390941586,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/11  10:00:00,56.5982174576,11.1124507418,0.332573658654,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/11  11:00:00,58.370569379,11.1124507418,2.10492558002,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/11  12:00:00,63.4041770617,11.1124507418,7.13853326275,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/11  13:00:00,66.7401929658,11.1124507418,10.4745491668,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/11  14:00:00,69.6353194069,11.1124507418,13.3696756079,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/11  15:00:00,71.9014301914,11.1124507418,15.6357863925,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/11  16:00:00,71.2731469786,11.1124507418,15.0075031796,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/11  17:00:00,68.3751492185,11.1124507418,12.1095054196,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/11  18:00:00,52.3569971803,11.1124507418,8.74885382032,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/11  19:00:00,51.0608662721,11.1124507418,3.31972291207,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/11  20:00:00,47.5445760652,11.1124507418,0.687454156058,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/11  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/11  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/11  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/11  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
