Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 04/12  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/12  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/12  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/12  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/12  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/12  06:00:00,19.8773946393,11.1157483778,0.0,0.324962600988,1.91011974705,2.3935639134,53.0049584209,53.0049584209
 04/12  07:00:00,23.8225930072,11.1157483778,0.0,0.279237814384,7.6404789882,4.7871278268,40.1617178658,40.1617178658
 04/12  08:00:00,38.7579775194,11.1157483778,0.0,0.163557974146,19.1011974705,8.3774736969,20.547340433,20.547340433
 04/12  09:00:00,56.2734615642,11.1135499538,0.0,0.00671855314669,34.3821554469,10.7710376103,0.308605093738,0.308605093738
 04/12  10:00:00,56.3529017141,11.1124507418,0.0872579150793,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/12  11:00:00,56.9178237212,11.1124507418,0.652179922176,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/12  12:00:00,57.6153291264,11.1124507418,1.34968532742,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/12  13:00:00,61.2018951165,11.1124507418,4.9362513175,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/12  14:00:00,63.8535954986,11.1124507418,7.58795169957,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/12  15:00:00,66.7095894574,11.1124507418,10.4439456584,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/12  16:00:00,67.0153152047,11.1124507418,10.7496714057,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/12  17:00:00,63.6518582654,11.1124507418,7.38621446645,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/12  18:00:00,48.095855869,11.1124507418,4.48771250903,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/12  19:00:00,48.7136963492,11.1124507418,0.972552989254,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/12  20:00:00,47.097045683,11.1124507418,0.239923773851,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/12  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/12  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/12  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/12  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/13  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/13  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/13  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/13  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/13  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/13  06:00:00,20.0115047319,11.1157483778,0.0,0.459072693614,1.91011974705,2.3935639134,67.2342325175,67.2342325175
 04/13  07:00:00,23.9377367869,11.1157483778,0.0,0.394381594052,7.6404789882,4.7871278268,54.1565276875,54.1565276875
 04/13  08:00:00,38.8703311643,11.1157483778,0.0,0.275911619004,19.1011974705,8.3774736969,32.8937417434,32.8937417434
 04/13  09:00:00,56.3362673281,11.1151987718,0.0,0.0678754990187,34.3821554469,10.7710376103,5.19232089787,5.19232089787
 04/13  10:00:00,56.265643799,11.1124507418,0.0,0.0,34.3821554469,10.7710376103,0.112915263647,0.112915263647
 04/13  11:00:00,56.3653221645,11.1124507418,0.099678365488,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/13  12:00:00,56.6620201698,11.1124507418,0.396376370829,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/13  13:00:00,57.1662546651,11.1124507418,0.900610866106,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/13  14:00:00,57.7318073954,11.1124507418,1.46616359642,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/13  15:00:00,58.2334073015,11.1124507418,1.96776350255,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/13  16:00:00,57.5140484063,11.1124507418,1.24840460733,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/13  17:00:00,57.2511231466,11.1124507418,0.985479347585,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/13  18:00:00,44.0124818123,11.1124507418,0.40433845227,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/13  19:00:00,47.8396049585,11.1124507418,0.0984615984839,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/13  20:00:00,46.8571219092,11.1124507418,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/13  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/13  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/13  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/13  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/14  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/14  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/14  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/14  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/14  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/14  06:00:00,20.070338288,11.1157483778,0.0,0.517906249704,1.91011974705,2.3935639134,71.4653267679,71.4653267679
 04/14  07:00:00,23.9485306554,11.1157483778,0.0,0.405175462542,7.6404789882,4.7871278268,52.5908647491,52.5908647491
 04/14  08:00:00,38.8797286223,11.1157483778,0.0,0.285309077071,19.1011974705,8.3774736969,33.880333804,33.880333804
 04/14  09:00:00,56.3663494761,11.1157483778,0.0,0.0974080410233,34.3821554469,10.7710376103,7.77438873373,7.77438873373
 04/14  10:00:00,56.265643799,11.1124507418,0.0,0.0,34.3821554469,10.7710376103,0.467101021971,0.467101021971
 04/14  11:00:00,56.265643799,11.1124507418,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/14  12:00:00,56.3672300102,11.1124507418,0.101586211245,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/14  13:00:00,56.5190570191,11.1124507418,0.253413220146,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/14  14:00:00,56.5653266892,11.1124507418,0.299682890188,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/14  15:00:00,56.739312177,11.1124507418,0.473668377979,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/14  16:00:00,56.6525230474,11.1124507418,0.386879248451,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/14  17:00:00,56.5720922868,11.1124507418,0.306448487828,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/14  18:00:00,43.7207957773,11.1124507418,0.112652417331,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/14  19:00:00,47.74114336,11.1124507418,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/14  20:00:00,46.8571219092,11.1124507418,0.0,0.0,19.1011974705,8.3774736969,0.000225355185722,0.000225355185722
 04/14  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/14  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/14  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/14  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/15  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/15  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/15  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/15  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/15  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/15  06:00:00,19.677442518,11.1157483778,0.0,0.723401458068,1.91011974705,1.79517293505,96.9697241386,96.9697241386
 04/15  07:00:00,19.0906778544,11.1157483778,0.0,0.564344112363,3.8202394941,3.5903458701,73.3633408168,73.3633408168
 04/15  08:00:00,28.9774430351,11.1157483778,0.0,0.417066391472,11.4607184823,5.9839097835,54.0011686414,54.0011686414
 04/15  09:00:00,43.8406223204,11.1157483778,0.0,0.229181324319,22.9214369646,9.5742556536,26.7493216383,26.7493216383
 04/15  10:00:00,56.3311365697,11.1151987718,0.0,0.0627447406264,34.3821554469,10.7710376103,9.53492168153,9.53492168153
 04/15  11:00:00,56.265643799,11.1124507418,0.0,0.0,34.3821554469,10.7710376103,0.918273401011,0.918273401011
 04/15  12:00:00,56.3004051986,11.1124507418,0.0347613996213,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/15  13:00:00,56.4894570818,11.1124507418,0.223813282849,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/15  14:00:00,56.585179842,11.1124507418,0.319536042978,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/15  15:00:00,56.6143099026,11.1124507418,0.34866610363,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/15  16:00:00,56.6253331285,11.1124507418,0.359689329545,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/15  17:00:00,56.5747820237,11.1124507418,0.309138224674,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/15  18:00:00,38.6075581726,11.1124507418,0.0164362633951,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/15  19:00:00,32.6900790076,11.1124507418,0.0,0.0,11.4607184823,5.9839097835,0.346839437028,0.346839437028
 04/15  20:00:00,36.8534350064,11.1140995598,0.0,0.0287071807444,11.4607184823,5.9839097835,10.7994491261,10.7994491261
 04/15  21:00:00,26.9920344266,11.1157483778,0.0,0.199700684513,3.8202394941,3.5903458701,33.4834621509,33.4834621509
 04/15  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/15  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/15  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/16  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/16  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/16  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/16  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/16  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/16  06:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/16  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/16  08:00:00,19.234896597,11.1157483778,0.0,0.708562855,3.8202394941,3.5903458701,95.7330298561,95.7330298561
 04/16  09:00:00,18.9357457633,11.1157483778,0.0,0.409412021294,3.8202394941,3.5903458701,58.9584734879,58.9584734879
 04/16  10:00:00,33.7642341754,11.1157483778,0.0,0.186836080913,15.2809579764,7.1806917402,32.6521356795,32.6521356795
 04/16  11:00:00,33.6011060785,11.1146491658,0.0,0.024807196105,15.2809579764,7.1806917402,18.5247217176,18.5247217176
 04/16  12:00:00,43.60814336,11.1124507418,0.0,0.0,22.9214369646,9.5742556536,1.99633206566,1.99633206566
 04/16  13:00:00,43.60814336,11.1124507418,0.0,0.0,22.9214369646,9.5742556536,0.204960926627,0.204960926627
 04/16  14:00:00,43.7043856717,11.1124507418,0.0962423116694,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/16  15:00:00,43.7741135695,11.1124507418,0.165970209551,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/16  16:00:00,43.749545424,11.1124507418,0.141402064022,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/16  17:00:00,33.5741004584,11.1124507418,0.0,0.0,15.2809579764,7.1806917402,0.0,0.0
 04/16  18:00:00,23.5400575568,11.1124507418,0.0,0.0,7.6404789882,4.7871278268,9.51021174623e-05,9.51021174623e-05
 04/16  19:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/16  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/16  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/16  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/16  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/16  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/17  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/17  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/17  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/17  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/17  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/17  06:00:00,20.2350191121,11.1157483778,0.0,0.682587073766,1.91011974705,2.3935639134,92.2431339116,92.2431339116
 04/17  07:00:00,24.0562419948,11.1157483778,0.0,0.512886801942,7.6404789882,4.7871278268,67.8051322526,67.8051322526
 04/17  08:00:00,38.9412186947,11.1157483778,0.0,0.346799149491,19.1011974705,8.3774736969,43.450134608,43.450134608
 04/17  09:00:00,56.4119063637,11.1157483778,0.0,0.142964928672,34.3821554469,10.7710376103,12.8286343977,12.8286343977
 04/17  10:00:00,56.3170590927,11.1157483778,0.0,0.0481176576851,34.3821554469,10.7710376103,3.99086994937,3.99086994937
 04/17  11:00:00,56.2933509797,11.1157483778,0.0,0.0244095446228,34.3821554469,10.7710376103,1.28832927378,1.28832927378
 04/17  12:00:00,56.2845833974,11.1151987718,0.0,0.0161915683633,34.3821554469,10.7710376103,0.786501716276,0.786501716276
 04/17  13:00:00,56.265643799,11.1124507418,0.0,0.0,34.3821554469,10.7710376103,0.0821356791907,0.0821356791907
 04/17  14:00:00,56.2707728535,11.1124507418,0.00512905452853,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/17  15:00:00,56.265643799,11.1124507418,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/17  16:00:00,56.2700194335,11.1130003478,0.0,0.00382602848772,34.3821554469,10.7710376103,0.989446165184,0.989446165184
 04/17  17:00:00,56.3073013658,11.1157483778,0.0,0.0383599307036,34.3821554469,10.7710376103,2.11426530157,2.11426530157
 04/17  18:00:00,43.6519084488,11.1157483778,0.0,0.0404674527797,22.9214369646,9.5742556536,1.50568144802,1.50568144802
 04/17  19:00:00,47.9115057708,11.1157483778,0.0,0.167064774744,22.9214369646,9.5742556536,13.8585510102,13.8585510102
 04/17  20:00:00,47.1195624967,11.1157483778,0.0,0.259142951477,19.1011974705,8.3774736969,24.5746670212,24.5746670212
 04/17  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/17  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/17  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/17  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/18  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/18  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/18  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/18  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/18  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/18  06:00:00,20.3791631095,11.1157483778,0.0,0.826731071168,1.91011974705,2.3935639134,108.653825383,108.653825383
 04/18  07:00:00,24.2581982722,11.1157483778,0.0,0.714843079377,7.6404789882,4.7871278268,77.4847700948,77.4847700948
 04/18  08:00:00,39.0985339409,11.1157483778,0.0,0.504114395638,19.1011974705,8.3774736969,52.8603560449,52.8603560449
 04/18  09:00:00,56.5407161348,11.1157483778,0.0,0.271774699752,34.3821554469,10.7710376103,22.6083856972,22.6083856972
 04/18  10:00:00,56.431439585,11.1157483778,0.0,0.162498149913,34.3821554469,10.7710376103,10.2482813755,10.2482813755
 04/18  11:00:00,56.3631415368,11.1157483778,0.0,0.0942001017459,34.3821554469,10.7710376103,2.97641379366,2.97641379366
 04/18  12:00:00,56.3820548776,11.1157483778,0.0,0.113113442601,34.3821554469,10.7710376103,6.853532424,6.853532424
 04/18  13:00:00,56.3628939746,11.1157483778,0.0,0.093952539529,34.3821554469,10.7710376103,5.10648231089,5.10648231089
 04/18  14:00:00,56.3315493685,11.1157483778,0.0,0.0626079334721,34.3821554469,10.7710376103,2.44929801935,2.44929801935
 04/18  15:00:00,56.313370758,11.1157483778,0.0,0.0444293229944,34.3821554469,10.7710376103,1.63623199727,1.63623199727
 04/18  16:00:00,56.3230455716,11.1157483778,0.0,0.0541041365435,34.3821554469,10.7710376103,1.65929022153,1.65929022153
 04/18  17:00:00,56.3631393477,11.1157483778,0.0,0.0941979126393,34.3821554469,10.7710376103,3.15728887617,3.15728887617
 04/18  18:00:00,43.7438412925,11.1157483778,0.0,0.132400296476,22.9214369646,9.5742556536,6.89710379906,6.89710379906
 04/18  19:00:00,46.5791487627,11.1157483778,0.0,0.212374433344,22.9214369646,9.5742556536,15.8942795771,15.8942795771
 04/18  20:00:00,47.1307774353,11.1157483778,0.0,0.270357890024,19.1011974705,8.3774736969,24.3112749702,24.3112749702
 04/18  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/18  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/18  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/18  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/19  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/19  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/19  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/19  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/19  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/19  06:00:00,18.9268944301,11.1157483778,0.0,0.752129058511,1.91011974705,2.3935639134,87.2866779062,87.2866779062
 04/19  07:00:00,24.0948727031,11.1157483778,0.0,0.551517510292,7.6404789882,4.7871278268,58.9149102741,58.9149102741
 04/19  08:00:00,39.0293692897,11.1157483778,0.0,0.434949744478,19.1011974705,8.3774736969,44.2208235322,44.2208235322
 04/19  09:00:00,56.5248666202,11.1157483778,0.0,0.255925185191,34.3821554469,10.7710376103,19.9609353792,19.9609353792
 04/19  10:00:00,56.4172794504,11.1157483778,0.0,0.148338015327,34.3821554469,10.7710376103,8.66224345576,8.66224345576
 04/19  11:00:00,56.3266202369,11.1157483778,0.0,0.0576788018183,34.3821554469,10.7710376103,1.83007320323,1.83007320323
 04/19  12:00:00,56.2695850109,11.1135499538,0.0,0.00284199986258,34.3821554469,10.7710376103,0.579384299767,0.579384299767
 04/19  13:00:00,56.265643799,11.1124507418,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/19  14:00:00,56.2687856974,11.1124507418,0.00314189840505,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/19  15:00:00,56.3020675006,11.1124507418,0.0364237015905,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/19  16:00:00,56.265643799,11.1124507418,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/19  17:00:00,56.265643799,11.1124507418,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/19  18:00:00,43.6105079018,11.1130003478,0.0,0.00181493583348,22.9214369646,9.5742556536,0.000675332579146,0.000675332579146
 04/19  19:00:00,46.4374198136,11.1157483778,0.0,0.0706454842677,22.9214369646,9.5742556536,0.736632599336,0.736632599336
 04/19  20:00:00,46.9884912036,11.1157483778,0.0,0.128071658331,19.1011974705,8.3774736969,5.71282689394,5.71282689394
 04/19  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/19  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/19  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/19  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/20  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/20  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/20  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/20  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/20  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/20  06:00:00,18.7524838348,11.1157483778,0.0,0.577718463213,1.91011974705,2.3935639134,64.5179274423,64.5179274423
 04/20  07:00:00,23.9617812647,11.1157483778,0.0,0.418426071845,7.6404789882,4.7871278268,42.19801247,42.19801247
 04/20  08:00:00,38.9203497966,11.1157483778,0.0,0.325930251337,19.1011974705,8.3774736969,28.6050635502,28.6050635502
 04/20  09:00:00,56.470192473,11.1157483778,0.0,0.201251037993,34.3821554469,10.7710376103,9.80121637906,9.80121637906
 04/20  10:00:00,56.339757534,11.1157483778,0.0,0.0708160989421,34.3821554469,10.7710376103,1.74226057741,1.74226057741
 04/20  11:00:00,56.265643799,11.1124507418,0.0,0.0,34.3821554469,10.7710376103,0.0756191861761,0.0756191861761
 04/20  12:00:00,56.265643799,11.1124507418,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/20  13:00:00,56.265643799,11.1124507418,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/20  14:00:00,56.265643799,11.1124507418,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/20  15:00:00,56.2693424508,11.1124507418,0.00369865182512,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/20  16:00:00,56.276114529,11.1124507418,0.0104707300516,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/20  17:00:00,56.265643799,11.1124507418,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/20  18:00:00,43.60814336,11.1124507418,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/20  19:00:00,46.3749978819,11.1140995598,0.0,0.0098723705732,22.9214369646,9.5742556536,0.000161257123119,0.000161257123119
 04/20  20:00:00,46.9398751215,11.1157483778,0.0,0.0794555762939,19.1011974705,8.3774736969,0.844469603751,0.844469603751
 04/20  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/20  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/20  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/20  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/21  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/21  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/21  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/21  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/21  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/21  06:00:00,18.7748833162,11.1157483778,0.0,0.600117944612,1.91011974705,2.3935639134,69.4090324669,69.4090324669
 04/21  07:00:00,23.9761917703,11.1157483778,0.0,0.432836577408,7.6404789882,4.7871278268,47.0807772658,47.0807772658
 04/21  08:00:00,38.8836324516,11.1157483778,0.0,0.289212906316,19.1011974705,8.3774736969,26.6475100128,26.6475100128
 04/21  09:00:00,56.4044395043,11.1157483778,0.0,0.135498069239,34.3821554469,10.7710376103,6.38998309205,6.38998309205
 04/21  10:00:00,56.2901144813,11.1140995598,0.0,0.0228218642375,34.3821554469,10.7710376103,0.699858298269,0.699858298269
 04/21  11:00:00,56.265643799,11.1124507418,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/21  12:00:00,56.4615412737,11.1124507418,0.195897474724,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/21  13:00:00,56.737120955,11.1124507418,0.471477156007,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/21  14:00:00,56.9179305995,11.1124507418,0.652286800499,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/21  15:00:00,57.4543999414,11.1124507418,1.18875614243,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/21  16:00:00,58.0333084384,11.1124507418,1.76766463946,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/21  17:00:00,57.7138773768,11.1124507418,1.44823357778,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/21  18:00:00,44.3093732757,11.1124507418,0.701229915752,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/21  19:00:00,46.5216372079,11.1124507418,0.158160514573,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/21  20:00:00,46.8576220724,11.1124507418,0.000500163230722,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/21  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/21  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/21  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/21  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/22  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/22  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/22  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/22  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/22  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/22  06:00:00,18.1718747324,11.1157483778,0.0,0.595500339134,1.91011974705,1.79517293505,75.7926913006,75.7926913006
 04/22  07:00:00,18.96022551,11.1157483778,0.0,0.43389176797,3.8202394941,3.5903458701,52.2537879561,52.2537879561
 04/22  08:00:00,28.8482792562,11.1157483778,0.0,0.287902612556,11.4607184823,5.9839097835,30.1755199558,30.1755199558
 04/22  09:00:00,43.6976638373,11.1157483778,0.0,0.0862228412591,22.9214369646,9.5742556536,2.74233490747,2.74233490747
 04/22  10:00:00,56.265643799,11.1124507418,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/22  11:00:00,56.5325559007,11.1124507418,0.26691210175,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/22  12:00:00,57.0569998965,11.1124507418,0.791356097541,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/22  13:00:00,58.7008652898,11.1124507418,2.4352214908,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/22  14:00:00,61.5493808608,11.1124507418,5.28373706181,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/22  15:00:00,63.0533722875,11.1124507418,6.78772848853,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/22  16:00:00,63.6282828373,11.1124507418,7.36263903833,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/22  17:00:00,63.3004819208,11.1124507418,7.0348381218,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/22  18:00:00,42.3481225663,11.1124507418,3.75700065714,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/22  19:00:00,32.1267761368,11.1124507418,0.814363795912,0.0,11.4607184823,5.9839097835,0.0,0.0
 04/22  20:00:00,37.0790024676,11.1124507418,0.255923460057,0.0,11.4607184823,5.9839097835,0.0,0.0
 04/22  21:00:00,26.8024982833,11.1124507418,0.013462177279,0.0,3.8202394941,3.5903458701,0.0,0.0
 04/22  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/22  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/22  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/23  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/23  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/23  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/23  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/23  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/23  06:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/23  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/23  08:00:00,18.7991889553,11.1157483778,0.0,0.272855213266,3.8202394941,3.5903458701,35.8129041291,35.8129041291
 04/23  09:00:00,18.5818863948,11.1151987718,0.0,0.0561022587813,3.8202394941,3.5903458701,4.87672398361,4.87672398361
 04/23  10:00:00,33.5741004584,11.1124507418,0.0,0.0,15.2809579764,7.1806917402,0.0,0.0
 04/23  11:00:00,33.7620413491,11.1124507418,0.187940890711,0.0,15.2809579764,7.1806917402,0.0,0.0
 04/23  12:00:00,45.6470354404,11.1124507418,2.03889208041,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/23  13:00:00,49.37819479,11.1124507418,5.77005142997,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/23  14:00:00,51.238167409,11.1124507418,7.63002404898,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/23  15:00:00,53.326418103,11.1124507418,9.71827474303,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/23  16:00:00,54.8084000734,11.1124507418,11.2002567134,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/23  17:00:00,44.0855852594,11.1124507418,10.511484801,0.0,15.2809579764,7.1806917402,0.0,0.0
 04/23  18:00:00,30.8915821022,11.1124507418,7.35152454537,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/23  19:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/23  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/23  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/23  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/23  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/23  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/24  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/24  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/24  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/24  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/24  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/24  06:00:00,18.5571040141,11.1157483778,0.0,0.382338642517,1.91011974705,2.3935639134,55.3299303451,55.3299303451
 04/24  07:00:00,23.7852892989,11.1157483778,0.0,0.241934106038,7.6404789882,4.7871278268,29.5734128048,29.5734128048
 04/24  08:00:00,38.6775248242,11.1157483778,0.0,0.0831052789753,19.1011974705,8.3774736969,3.87559260796,3.87559260796
 04/24  09:00:00,56.26658642,11.1124507418,0.000942621034044,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/24  10:00:00,56.5855728832,11.1124507418,0.319929084236,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/24  11:00:00,58.3145114514,11.1124507418,2.04886765241,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/24  12:00:00,63.581065606,11.1124507418,7.31542180699,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/24  13:00:00,67.5499315439,11.1124507418,11.2842877449,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/24  14:00:00,69.6177365478,11.1124507418,13.3520927488,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/24  15:00:00,72.8488326632,11.1124507418,16.5831888642,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/24  16:00:00,73.5679992851,11.1124507418,17.3023554861,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/24  17:00:00,72.6162901136,11.1124507418,16.3506463146,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/24  18:00:00,57.6866847117,11.1124507418,14.0785413517,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/24  19:00:00,55.869076299,11.1124507418,9.50559960569,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/24  20:00:00,50.3121651645,11.1124507418,3.45504325536,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/24  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/24  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/24  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/24  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/25  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/25  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/25  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/25  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/25  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/25  06:00:00,18.3932117042,11.1157483778,0.0,0.218446332582,1.91011974705,2.3935639134,32.8221352297,32.8221352297
 04/25  07:00:00,23.6786658788,11.1157483778,0.0,0.135310685981,7.6404789882,4.7871278268,15.8891287672,15.8891287672
 04/25  08:00:00,38.6002739327,11.1135499538,0.0,0.00805281146684,19.1011974705,8.3774736969,0.000369708700421,0.000369708700421
 04/25  09:00:00,56.4323122023,11.1124507418,0.166668403342,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/25  10:00:00,57.4532520466,11.1124507418,1.18760824764,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/25  11:00:00,63.310714597,11.1124507418,7.04507079805,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/25  12:00:00,68.3550225207,11.1124507418,12.0893787217,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/25  13:00:00,71.1949025798,11.1124507418,14.9292587808,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/25  14:00:00,74.2642055184,11.1124507418,17.9985617195,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/25  15:00:00,77.9838972859,11.1124507418,21.7182534869,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/25  16:00:00,79.0500183168,11.1124507418,22.7843745178,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/25  17:00:00,78.6701061948,11.1124507418,22.4044623958,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/25  18:00:00,63.5213909841,11.1124507418,19.9132476241,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/25  19:00:00,61.5606630454,11.1124507418,15.1971863521,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/25  20:00:00,55.7013757667,11.1124507418,8.84425385752,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/25  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/25  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/25  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/25  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/26  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/26  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/26  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/26  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/26  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/26  06:00:00,18.1852061742,11.1151987718,0.0,0.0109904086125,1.91011974705,2.3935639134,5.63542832863,5.63542832863
 04/26  07:00:00,23.5400575568,11.1124507418,0.0,0.0,7.6404789882,4.7871278268,0.0798094561509,0.0798094561509
 04/26  08:00:00,38.5911219092,11.1124507418,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/26  09:00:00,56.95578821,11.1124507418,0.690144411056,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/26  10:00:00,61.268599238,11.1124507418,5.00295543905,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/26  11:00:00,67.9241525986,11.1124507418,11.6585087997,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/26  12:00:00,73.2265943162,11.1124507418,16.9609505172,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/26  13:00:00,76.6479462512,11.1124507418,20.3823024522,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/26  14:00:00,80.0699848361,11.1124507418,23.8043410371,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/26  15:00:00,83.2211451488,11.1124507418,26.9555013498,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/26  16:00:00,84.8898423594,11.1124507418,28.6241985604,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/26  17:00:00,84.2429695317,11.1124507418,27.9773257327,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/26  18:00:00,66.5942293651,11.1124507418,22.9860860051,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/26  19:00:00,62.5290451239,11.1124507418,16.1655684306,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/26  20:00:00,56.9081148306,11.1124507418,10.0509929214,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/26  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/26  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/26  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/26  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/27  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/27  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/27  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/27  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/27  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/27  06:00:00,16.8606053954,11.1154735748,0.0,0.0637814934401,1.91011974705,2.3935639134,17.9826349787,17.9826349787
 04/27  07:00:00,23.5579821046,11.1140995598,0.0,0.0162757297942,7.6404789882,4.7871278268,3.84382532787,3.84382532787
 04/27  08:00:00,38.6206512505,11.1124507418,0.0295293412835,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/27  09:00:00,58.613362301,11.1124507418,2.34771850197,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/27  10:00:00,64.1867706476,11.1124507418,7.92112684858,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/27  11:00:00,69.2368303446,11.1124507418,12.9711865456,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/27  12:00:00,74.3691651744,11.1124507418,18.1035213755,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/27  13:00:00,78.3267011101,11.1124507418,22.0610573111,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/27  14:00:00,80.1265605169,11.1124507418,23.8609167179,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/27  15:00:00,82.8663590142,11.1124507418,26.6007152153,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/27  16:00:00,84.0913340204,11.1124507418,27.8256902214,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/27  17:00:00,82.6348599178,11.1124507418,26.3692161188,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/27  18:00:00,67.0335200922,11.1124507418,23.4253767322,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/27  19:00:00,64.0219386105,11.1124507418,17.6584619172,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/27  20:00:00,58.4516526827,11.1124507418,11.5945307735,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/27  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/27  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/27  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/27  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/28  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/28  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/28  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/28  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/28  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/28  06:00:00,16.8078377782,11.1140995598,0.0,0.0123878912786,1.91011974705,2.3935639134,11.8457718049,11.8457718049
 04/28  07:00:00,23.5441111022,11.1135499538,0.0,0.00295433338441,7.6404789882,4.7871278268,3.57281511795,3.57281511795
 04/28  08:00:00,38.5911219092,11.1124507418,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/28  09:00:00,56.7284633888,11.1124507418,0.462819589783,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/28  10:00:00,59.856303594,11.1124507418,3.59065979498,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/28  11:00:00,65.6611635784,11.1124507418,9.39551977941,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/28  12:00:00,67.7609728455,11.1124507418,11.4953290465,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/28  13:00:00,69.8254024931,11.1124507418,13.5597586941,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/28  14:00:00,72.266637606,11.1124507418,16.0009938071,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/28  15:00:00,73.1407981888,11.1124507418,16.8751543898,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/28  16:00:00,72.4877413553,11.1124507418,16.2220975563,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/28  17:00:00,70.9570184844,11.1124507418,14.6913746854,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/28  18:00:00,55.8387093754,11.1124507418,12.2305660154,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/28  19:00:00,53.6418837259,11.1124507418,8.65607369922,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/28  20:00:00,52.076402818,11.1124507418,5.21928090885,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/28  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/28  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/28  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/28  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/29  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/29  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/29  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/29  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/29  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/29  06:00:00,16.3146256156,11.1157483778,0.0,0.115917888986,1.91011974705,1.79517293505,19.0630034942,19.0630034942
 04/29  07:00:00,18.6139742613,11.1157483778,0.0,0.0876405192682,3.8202394941,3.5903458701,11.4858108431,11.4858108431
 04/29  08:00:00,28.5691634316,11.1140995598,0.0,0.0104356059766,11.4607184823,5.9839097835,0.524740113326,0.524740113326
 04/29  09:00:00,43.6751495228,11.1124507418,0.0670061628085,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/29  10:00:00,56.9309265032,11.1124507418,0.665282704215,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/29  11:00:00,60.4962305064,11.1124507418,4.23058670741,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/29  12:00:00,63.3956365202,11.1124507418,7.12999272122,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/29  13:00:00,65.9744741685,11.1124507418,9.70883036952,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/29  14:00:00,68.4144615647,11.1124507418,12.1488177657,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/29  15:00:00,69.7667366013,11.1124507418,13.5010928023,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/29  16:00:00,70.3702555022,11.1124507418,14.1046117032,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/29  17:00:00,69.9327067798,11.1124507418,13.6670629808,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/29  18:00:00,48.4295134593,11.1124507418,9.83839155011,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/29  19:00:00,34.0428527569,11.1124507418,4.10810708266,0.0,11.4607184823,5.9839097835,0.0,0.0
 04/29  20:00:00,37.1473021452,11.1124507418,0.324223137624,0.0,11.4607184823,5.9839097835,0.0,0.0
 04/29  21:00:00,26.8108872603,11.1124507418,0.0218511543133,0.0,3.8202394941,3.5903458701,0.0,0.0
 04/29  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/29  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/29  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/30  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/30  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/30  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/30  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/30  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/30  06:00:00,5.08295934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/30  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/30  08:00:00,18.7108928945,11.1157483778,0.0,0.184559152449,3.8202394941,3.5903458701,24.4288887934,24.4288887934
 04/30  09:00:00,18.5529234588,11.1146491658,0.0,0.0276889287606,3.8202394941,3.5903458701,1.51728976424,1.51728976424
 04/30  10:00:00,33.5741004584,11.1124507418,0.0,0.0,15.2809579764,7.1806917402,0.0,0.0
 04/30  11:00:00,34.061936299,11.1124507418,0.487835840609,0.0,15.2809579764,7.1806917402,0.0,0.0
 04/30  12:00:00,48.2161224556,11.1124507418,4.60797909565,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/30  13:00:00,50.7915473245,11.1124507418,7.18340396455,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/30  14:00:00,53.2385606721,11.1124507418,9.63041731213,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/30  15:00:00,56.9313335558,11.1124507418,13.3231901958,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/30  16:00:00,58.2300572617,11.1124507418,14.6219139017,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/30  17:00:00,48.173711578,11.1124507418,14.5996111196,0.0,15.2809579764,7.1806917402,0.0,0.0
 04/30  18:00:00,34.5683945651,11.1124507418,11.0283370083,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/30  19:00:00,5.08295934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/30  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/30  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/30  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/30  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/30  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/01  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/01  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/01  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/01  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/01  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/01  06:00:00,16.9839614863,11.1157483778,0.0,0.186862781305,1.91011974705,2.3935639134,28.8033796098,28.8033796098
 05/01  07:00:00,23.6573807635,11.1157483778,0.0,0.114025570622,7.6404789882,4.7871278268,13.6375294393,13.6375294393
 05/01  08:00:00,38.6098052596,11.1146491658,0.0,0.0164849263623,19.1011974705,8.3774736969,0.543960480192,0.543960480192
 05/01  09:00:00,56.2746259315,11.1124507418,0.00898213255573,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/01  10:00:00,56.5568948958,11.1124507418,0.29125109679,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/01  11:00:00,57.4084881582,11.1124507418,1.14284435924,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/01  12:00:00,60.6604248583,11.1124507418,4.39478105932,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/01  13:00:00,63.8145878963,11.1124507418,7.54894409731,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/01  14:00:00,65.7770391343,11.1124507418,9.51139533532,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/01  15:00:00,67.6836110135,11.1124507418,11.4179672145,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/01  16:00:00,68.388817608,11.1124507418,12.123173809,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/01  17:00:00,67.1487103672,11.1124507418,10.8830665682,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/01  18:00:00,52.3545276192,11.1124507418,8.74638425924,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/01  19:00:00,47.0170208609,11.1124507418,2.03121083422,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/01  20:00:00,46.8824952845,11.1124507418,0.0253733753309,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/01  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/01  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/01  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/01  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/02  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/02  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/02  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/02  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/02  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/02  06:00:00,17.2577474752,11.1157483778,0.0,0.460648770282,1.91011974705,2.3935639134,58.3445481363,58.3445481363
 05/02  07:00:00,23.9177323432,11.1157483778,0.0,0.374377150388,7.6404789882,4.7871278268,46.0031201283,46.0031201283
 05/02  08:00:00,38.9022532154,11.1157483778,0.0,0.307833670158,19.1011974705,8.3774736969,36.939587162,36.939587162
 05/02  09:00:00,56.4543916976,11.1157483778,0.0,0.185450262519,34.3821554469,10.7710376103,18.1385902856,18.1385902856
 05/02  10:00:00,56.3218004146,11.1151987718,0.0,0.0534085855925,34.3821554469,10.7710376103,6.35565600697,6.35565600697
 05/02  11:00:00,56.265643799,11.1124507418,0.0,0.0,34.3821554469,10.7710376103,0.0440850024065,0.0440850024065
 05/02  12:00:00,56.265643799,11.1124507418,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/02  13:00:00,56.265643799,11.1124507418,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/02  14:00:00,56.265643799,11.1124507418,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/02  15:00:00,56.3168951053,11.1124507418,0.0512513063288,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/02  16:00:00,56.2707119726,11.1124507418,0.00506817363832,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/02  17:00:00,56.265643799,11.1124507418,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/02  18:00:00,43.60814336,11.1124507418,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/02  19:00:00,44.9869460829,11.1130003478,0.0,0.000586450187813,22.9214369646,9.5742556536,0.0,0.0
 05/02  20:00:00,46.9072798084,11.1157483778,0.0,0.0468602631219,19.1011974705,8.3774736969,0.0541643435162,0.0541643435162
