Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 05/02  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/02  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/02  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/02  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/03  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/03  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/03  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/03  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/03  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/03  06:00:00,17.3182855334,11.1157483778,0.0,0.521186828434,1.91011974705,2.3935639134,56.8780411059,56.8780411059
 05/03  07:00:00,23.9308082582,11.1157483778,0.0,0.38745306539,7.6404789882,4.7871278268,40.4729923267,40.4729923267
 05/03  08:00:00,38.8643168297,11.1157483778,0.0,0.269897284453,19.1011974705,8.3774736969,23.3109373693,23.3109373693
 05/03  09:00:00,56.3936103727,11.1157483778,0.0,0.124668937694,34.3821554469,10.7710376103,4.05302796741,4.05302796741
 05/03  10:00:00,56.2885714115,11.1140995598,0.0,0.0212787944993,34.3821554469,10.7710376103,0.375960879192,0.375960879192
 05/03  11:00:00,56.265643799,11.1124507418,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/03  12:00:00,56.3924480461,11.1124507418,0.126804247101,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/03  13:00:00,56.6524156594,11.1124507418,0.386771860425,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/03  14:00:00,56.8712154719,11.1124507418,0.605571672907,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/03  15:00:00,57.6671036267,11.1124507418,1.40145982768,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/03  16:00:00,58.5256052216,11.1124507418,2.25996142261,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/03  17:00:00,57.0488209854,11.1124507418,0.783177186373,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/03  18:00:00,44.0083406124,11.1124507418,0.400197252457,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/03  19:00:00,45.0917342635,11.1124507418,0.105924236798,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/03  20:00:00,46.8571219092,11.1124507418,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/03  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/03  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/03  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/03  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/04  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/04  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/04  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/04  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/04  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/04  06:00:00,17.4234973188,11.1157483778,0.0,0.626398613823,1.91011974705,2.3935639134,78.6199801272,78.6199801272
 05/04  07:00:00,23.9826011098,11.1157483778,0.0,0.439245917,7.6404789882,4.7871278268,52.3389515787,52.3389515787
 05/04  08:00:00,38.8959672868,11.1157483778,0.0,0.301547741512,19.1011974705,8.3774736969,31.9664355184,31.9664355184
 05/04  09:00:00,56.4132438778,11.1157483778,0.0,0.144302442719,34.3821554469,10.7710376103,7.59217224364,7.59217224364
 05/04  10:00:00,56.2840188472,11.1140995598,0.0,0.0167262301449,34.3821554469,10.7710376103,0.455218234934,0.455218234934
 05/04  11:00:00,56.265643799,11.1124507418,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/04  12:00:00,56.4438442749,11.1124507418,0.178200475907,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/04  13:00:00,56.6777448545,11.1124507418,0.412101055519,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/04  14:00:00,56.8637918403,11.1124507418,0.598148041282,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/04  15:00:00,57.1004817116,11.1124507418,0.834837912614,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/04  16:00:00,57.7615641017,11.1124507418,1.4959203027,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/04  17:00:00,58.5714373602,11.1124507418,2.3057935612,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/04  18:00:00,45.2725015083,11.1124507418,1.66435814835,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/04  19:00:00,45.4451197385,11.1124507418,0.459309711818,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/04  20:00:00,47.0528613863,11.1124507418,0.195739477118,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/04  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/04  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/04  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/04  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/05  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/05  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/05  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/05  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/05  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/05  06:00:00,15.942094442,11.1157483778,0.0,0.522662403699,1.91011974705,2.3935639134,68.4443361896,68.4443361896
 05/05  07:00:00,23.8773028865,11.1157483778,0.0,0.33394769369,7.6404789882,4.7871278268,39.2165658033,39.2165658033
 05/05  08:00:00,38.778406917,11.1157483778,0.0,0.183987371704,19.1011974705,8.3774736969,13.9360907004,13.9360907004
 05/05  09:00:00,56.2890886885,11.1140995598,0.0,0.02179607148,34.3821554469,10.7710376103,0.056218236267,0.056218236267
 05/05  10:00:00,56.3706898318,11.1124507418,0.105046032784,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/05  11:00:00,57.1196433013,11.1124507418,0.853999502283,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/05  12:00:00,61.2692046827,11.1124507418,5.00356088367,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/05  13:00:00,65.127576716,11.1124507418,8.86193291698,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/05  14:00:00,68.5072896179,11.1124507418,12.2416458189,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/05  15:00:00,71.4704902719,11.1124507418,15.2048464729,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/05  16:00:00,73.3861817216,11.1124507418,17.1205379226,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/05  17:00:00,73.7854501134,11.1124507418,17.5198063144,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/05  18:00:00,59.2168881744,11.1124507418,15.6087448144,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/05  19:00:00,56.6577421053,11.1124507418,11.6719320786,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/05  20:00:00,53.5736577561,11.1124507418,6.71653584692,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/05  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/05  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/05  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/05  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/06  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/06  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/06  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/06  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/06  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/06  06:00:00,14.9731198267,11.1157483778,0.0,0.152078766757,1.91011974705,1.79517293505,21.758071476,21.758071476
 05/06  07:00:00,18.620903113,11.1157483778,0.0,0.0945693709234,3.8202394941,3.5903458701,10.0282134521,10.0282134521
 05/06  08:00:00,28.5597373503,11.1130003478,0.0,0.00210873665873,11.4607184823,5.9839097835,0.0008356703598,0.0008356703598
 05/06  09:00:00,43.7301993511,11.1124507418,0.122055991113,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/06  10:00:00,58.0603514727,11.1124507418,1.79470767371,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/06  11:00:00,63.8106701382,11.1124507418,7.54502633924,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/06  12:00:00,67.3979577734,11.1124507418,11.1323139744,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/06  13:00:00,70.3350810857,11.1124507418,14.0694372867,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/06  14:00:00,73.8334976948,11.1124507418,17.5678538958,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/06  15:00:00,75.3669079334,11.1124507418,19.1012641344,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/06  16:00:00,76.7564955759,11.1124507418,20.4908517769,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/06  17:00:00,75.1958025588,11.1124507418,18.9301587598,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/06  18:00:00,51.0787438088,11.1124507418,12.4876218996,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/06  19:00:00,37.4360396562,11.1124507418,7.50129398196,0.0,11.4607184823,5.9839097835,0.0,0.0
 05/06  20:00:00,39.1857139219,11.1124507418,2.36263491433,0.0,11.4607184823,5.9839097835,0.0,0.0
 05/06  21:00:00,26.8693471221,11.1124507418,0.0803110161083,0.0,3.8202394941,3.5903458701,0.0,0.0
 05/06  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/06  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/06  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/07  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/07  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/07  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/07  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/07  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/07  06:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/07  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/07  08:00:00,18.7182475535,11.1157483778,0.0,0.19191381146,3.8202394941,3.5903458701,25.5806782735,25.5806782735
 05/07  09:00:00,18.5724967238,11.1151987718,0.0,0.0467125877135,3.8202394941,3.5903458701,3.91302831615,3.91302831615
 05/07  10:00:00,33.5741004584,11.1124507418,0.0,0.0,15.2809579764,7.1806917402,0.0,0.0
 05/07  11:00:00,33.6307458228,11.1124507418,0.0566453644046,0.0,15.2809579764,7.1806917402,0.0,0.0
 05/07  12:00:00,44.5377260384,11.1124507418,0.929582678385,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/07  13:00:00,48.1928021535,11.1124507418,4.58465879352,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/07  14:00:00,51.2983594855,11.1124507418,7.69021612548,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/07  15:00:00,53.0548911915,11.1124507418,9.44674783151,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/07  16:00:00,53.9187451916,11.1124507418,10.3106018316,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/07  17:00:00,42.27146641,11.1124507418,8.69736595162,0.0,15.2809579764,7.1806917402,0.0,0.0
 05/07  18:00:00,29.4741002443,11.1124507418,5.93404268748,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/07  19:00:00,5.08295934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/07  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/07  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/07  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/07  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/07  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/08  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/08  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/08  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/08  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/08  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/08  06:00:00,15.7657664012,11.1157483778,0.0,0.34633436289,1.91011974705,2.3935639134,47.2421276425,47.2421276425
 05/08  07:00:00,23.785471839,11.1157483778,0.0,0.242116646195,7.6404789882,4.7871278268,28.8446435663,28.8446435663
 05/08  08:00:00,38.7179452528,11.1157483778,0.0,0.123525707525,19.1011974705,8.3774736969,9.40523698428,9.40523698428
 05/08  09:00:00,56.2684526578,11.1130003478,0.0,0.00225925275039,34.3821554469,10.7710376103,5.42449790726e-05,5.42449790726e-05
 05/08  10:00:00,56.287843105,11.1124507418,0.0221993059913,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/08  11:00:00,56.5926153623,11.1124507418,0.326971563282,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/08  12:00:00,57.1384852814,11.1124507418,0.872841482362,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/08  13:00:00,59.7459770773,11.1124507418,3.4803332783,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/08  14:00:00,62.6724452452,11.1124507418,6.40680144618,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/08  15:00:00,64.7644059531,11.1124507418,8.4987621541,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/08  16:00:00,64.904624987,11.1124507418,8.638981188,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/08  17:00:00,63.7305729658,11.1124507418,7.46492916684,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/08  18:00:00,49.9213726285,11.1124507418,6.31322926848,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/08  19:00:00,47.8499638605,11.1124507418,2.86415383382,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/08  20:00:00,47.2001686085,11.1124507418,0.343046699351,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/08  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/08  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/08  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/08  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/09  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/09  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/09  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/09  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/09  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/09  06:00:00,15.762404666,11.1157483778,0.0,0.342972627707,1.91011974705,2.3935639134,43.5716629349,43.5716629349
 05/09  07:00:00,23.8151690443,11.1157483778,0.0,0.271813851474,7.6404789882,4.7871278268,31.7239345921,31.7239345921
 05/09  08:00:00,38.7641147418,11.1157483778,0.0,0.169695196551,19.1011974705,8.3774736969,14.3283791997,14.3283791997
 05/09  09:00:00,56.2855438978,11.1140995598,0.0,0.0182512807587,34.3821554469,10.7710376103,0.00110408239089,0.00110408239089
 05/09  10:00:00,56.2714496196,11.1124507418,0.00580582065865,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/09  11:00:00,56.514107298,11.1124507418,0.248463499021,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/09  12:00:00,56.7488210652,11.1124507418,0.483177266162,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/09  13:00:00,57.489323487,11.1124507418,1.22367968796,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/09  14:00:00,60.381549156,11.1124507418,4.11590535701,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/09  15:00:00,63.5581164832,11.1124507418,7.29247268417,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/09  16:00:00,64.6661969569,11.1124507418,8.40055315794,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/09  17:00:00,64.4081884163,11.1124507418,8.14254461726,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/09  18:00:00,50.4583833823,11.1124507418,6.85024002226,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/09  19:00:00,47.4057202386,11.1124507418,3.79757687857,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/09  20:00:00,47.297590196,11.1124507418,0.440468286817,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/09  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/09  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/09  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/09  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/10  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/10  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/10  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/10  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/10  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/10  06:00:00,15.9758260185,11.1157483778,0.0,0.556393980166,1.91011974705,2.3935639134,73.8327531485,73.8327531485
 05/10  07:00:00,23.9071314102,11.1157483778,0.0,0.363776217328,7.6404789882,4.7871278268,44.7267867658,44.7267867658
 05/10  08:00:00,38.7657528465,11.1157483778,0.0,0.171333301215,19.1011974705,8.3774736969,12.9724201284,12.9724201284
 05/10  09:00:00,56.2726152627,11.1135499538,0.0,0.00587225171298,34.3821554469,10.7710376103,0.0,0.0
 05/10  10:00:00,56.3552513322,11.1124507418,0.0896075332494,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/10  11:00:00,56.7106069862,11.1124507418,0.44496318717,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/10  12:00:00,58.1047658398,11.1124507418,1.83912204079,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/10  13:00:00,61.7613665339,11.1124507418,5.49572273494,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/10  14:00:00,65.1785596835,11.1124507418,8.91291588453,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/10  15:00:00,67.7949498924,11.1124507418,11.5293060934,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/10  16:00:00,68.2137360306,11.1124507418,11.9480922316,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/10  17:00:00,67.9177560499,11.1124507418,11.6521122509,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/10  18:00:00,53.6866010184,11.1124507418,10.0784576584,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/10  19:00:00,51.1310797995,11.1124507418,7.52293643951,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/10  20:00:00,51.7613906646,11.1124507418,4.90426875542,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/10  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/10  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/10  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/10  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/11  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/11  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/11  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/11  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/11  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/11  06:00:00,15.6693306636,11.1157483778,0.0,0.249898625283,1.91011974705,2.3935639134,34.9988250917,34.9988250917
 05/11  07:00:00,23.6607353124,11.1157483778,0.0,0.11738011958,7.6404789882,4.7871278268,10.2993189972,10.2993189972
 05/11  08:00:00,38.5935591366,11.1130003478,0.0,0.00188762144442,19.1011974705,8.3774736969,0.000611271989297,0.000611271989297
 05/11  09:00:00,56.4408293796,11.1124507418,0.17518558065,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/11  10:00:00,58.5423107384,11.1124507418,2.27666693937,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/11  11:00:00,63.7409945584,11.1124507418,7.47535075937,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/11  12:00:00,67.6500449204,11.1124507418,11.3844011214,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/11  13:00:00,71.2425613273,11.1124507418,14.9769175283,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/11  14:00:00,73.903150619,11.1124507418,17.63750682,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/11  15:00:00,76.1893929112,11.1124507418,19.9237491122,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/11  16:00:00,77.5973583141,11.1124507418,21.3317145151,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/11  17:00:00,77.0550197409,11.1124507418,20.7893759419,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/11  18:00:00,63.0951083822,11.1124507418,19.4869650222,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/11  19:00:00,59.4528159537,11.1124507418,15.8446725937,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/11  20:00:00,58.2937679207,11.1124507418,11.4366460115,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/11  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/11  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/11  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/11  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/12  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/12  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/12  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/12  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/12  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/12  06:00:00,15.4200353284,11.1140995598,0.0,0.00225210817262,1.91011974705,2.3935639134,6.07387798516,6.07387798516
 05/12  07:00:00,23.5400575568,11.1124507418,0.0,0.0,7.6404789882,4.7871278268,0.00994627402304,0.00994627402304
 05/12  08:00:00,38.6077324939,11.1124507418,0.0166105847563,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/12  09:00:00,56.8323685531,11.1124507418,0.566724754122,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/12  10:00:00,60.2045999907,11.1124507418,3.93895619168,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/12  11:00:00,64.7734602273,11.1124507418,8.50781642828,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/12  12:00:00,68.5321738857,11.1124507418,12.2665300867,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/12  13:00:00,71.5022587505,11.1124507418,15.2366149515,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/12  14:00:00,72.587670801,11.1124507418,16.322027002,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/12  15:00:00,74.953196882,11.1124507418,18.687553083,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/12  16:00:00,76.5853549719,11.1124507418,20.3197111729,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/12  17:00:00,75.6404876944,11.1124507418,19.3748438954,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/12  18:00:00,60.682326561,11.1124507418,17.074183201,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/12  19:00:00,56.9797536779,11.1124507418,13.3716103179,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/12  20:00:00,55.5230855983,11.1124507418,8.66596368915,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/12  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/12  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/12  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/12  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/13  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/13  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/13  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/13  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/13  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/13  06:00:00,14.9419844917,11.1157483778,0.0,0.120943431704,1.91011974705,1.79517293505,20.9567464269,20.9567464269
 05/13  07:00:00,18.6477800754,11.1157483778,0.0,0.121446333372,3.8202394941,3.5903458701,17.7054366508,17.7054366508
 05/13  08:00:00,28.607826997,11.1157483778,0.0,0.0474503533098,11.4607184823,5.9839097835,5.31923314566,5.31923314566
 05/13  09:00:00,43.60814336,11.1124507418,0.0,0.0,22.9214369646,9.5742556536,0.000311280974939,0.000311280974939
 05/13  10:00:00,56.3973200982,11.1124507418,0.13167629919,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/13  11:00:00,56.7704178961,11.1124507418,0.504774097082,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/13  12:00:00,57.7653799194,11.1124507418,1.49973612041,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/13  13:00:00,60.0080212255,11.1124507418,3.74237742651,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/13  14:00:00,62.2000845813,11.1124507418,5.93444078233,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/13  15:00:00,64.9001085565,11.1124507418,8.63446475747,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/13  16:00:00,66.6047477601,11.1124507418,10.3391039612,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/13  17:00:00,66.1129174766,11.1124507418,9.84727367765,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/13  18:00:00,44.6074344764,11.1124507418,6.01631256725,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/13  19:00:00,30.4368773991,11.1124507418,1.87979839148,0.0,11.4607184823,5.9839097835,0.0,0.0
 05/13  20:00:00,37.0405836202,11.1124507418,0.217504612571,0.0,11.4607184823,5.9839097835,0.0,0.0
 05/13  21:00:00,26.789036106,11.1124507418,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 05/13  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/13  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/13  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/14  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/14  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/14  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/14  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/14  05:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/14  06:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/14  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/14  08:00:00,18.8328072463,11.1157483778,0.0,0.306473504247,3.8202394941,3.5903458701,41.6619104448,41.6619104448
 05/14  09:00:00,18.7035291882,11.1157483778,0.0,0.177195446144,3.8202394941,3.5903458701,21.8114912781,21.8114912781
 05/14  10:00:00,33.6098698476,11.1146491658,0.0,0.0335709651641,15.2809579764,7.1806917402,2.48309217577,2.48309217577
 05/14  11:00:00,33.5741004584,11.1124507418,0.0,0.0,15.2809579764,7.1806917402,0.0,0.0
 05/14  12:00:00,43.7634866831,11.1124507418,0.155343323085,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/14  13:00:00,44.1180633434,11.1124507418,0.509919983453,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/14  14:00:00,44.4160636878,11.1124507418,0.807920327778,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/14  15:00:00,45.6336541528,11.1124507418,2.02551079283,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/14  16:00:00,47.0868186914,11.1124507418,3.47867533139,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/14  17:00:00,35.1316787684,11.1124507418,1.55757830996,0.0,15.2809579764,7.1806917402,0.0,0.0
 05/14  18:00:00,23.8952934861,11.1124507418,0.355235929333,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/14  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/14  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/14  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/14  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/14  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/14  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/15  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/15  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/15  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/15  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/15  05:00:00,11.1920169938,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/15  06:00:00,15.915372585,11.1157483778,0.0,0.495940546703,1.91011974705,2.3935639134,65.3605898704,65.3605898704
 05/15  07:00:00,23.8797507693,11.1157483778,0.0,0.33639557647,7.6404789882,4.7871278268,40.5395758652,40.5395758652
 05/15  08:00:00,38.8020283588,11.1157483778,0.0,0.207608813591,19.1011974705,8.3774736969,18.5747852198,18.5747852198
 05/15  09:00:00,56.3082780668,11.1146491658,0.0,0.0404358438074,34.3821554469,10.7710376103,0.171974907581,0.171974907581
 05/15  10:00:00,56.2700042417,11.1124507418,0.00436044270766,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/15  11:00:00,56.592168537,11.1124507418,0.32652473805,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/15  12:00:00,57.7674981097,11.1124507418,1.50185431068,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/15  13:00:00,61.3179816494,11.1124507418,5.05233785038,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/15  14:00:00,63.1893294034,11.1124507418,6.92368560443,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/15  15:00:00,65.448225961,11.1124507418,9.18258216199,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/15  16:00:00,66.3697065428,11.1124507418,10.1040627438,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/15  17:00:00,66.1323622814,11.1124507418,9.86671848244,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/15  18:00:00,52.1205364059,11.1124507418,8.51239304589,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/15  19:00:00,48.2668702847,11.1124507418,4.65872692468,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/15  20:00:00,47.5165009887,11.1124507418,0.659379079477,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/15  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/15  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/15  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/15  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/16  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/16  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/16  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/16  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/16  05:00:00,11.1920169938,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/16  06:00:00,15.8933134472,11.1157483778,0.0,0.473881408918,1.91011974705,2.3935639134,63.4360970293,63.4360970293
 05/16  07:00:00,23.9223884896,11.1157483778,0.0,0.379033296788,7.6404789882,4.7871278268,49.9770203854,49.9770203854
 05/16  08:00:00,38.7866541762,11.1157483778,0.0,0.192234630949,19.1011974705,8.3774736969,17.8135289606,17.8135289606
 05/16  09:00:00,56.2679805172,11.1130003478,0.0,0.00178711221828,34.3821554469,10.7710376103,0.0,0.0
 05/16  10:00:00,56.476156105,11.1124507418,0.210512306047,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/16  11:00:00,58.5718423629,11.1124507418,2.30619856395,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/16  12:00:00,62.4094576881,11.1124507418,6.1438138891,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/16  13:00:00,64.3041975913,11.1124507418,8.0385537923,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/16  14:00:00,67.2435226817,11.1124507418,10.9778788827,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/16  15:00:00,70.8885585954,11.1124507418,14.6229147964,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/16  16:00:00,71.5124512566,11.1124507418,15.2468074576,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/16  17:00:00,69.6562748973,11.1124507418,13.3906310983,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/16  18:00:00,56.348949062,11.1124507418,12.740805702,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/16  19:00:00,53.2255926074,11.1124507418,9.61744924741,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/16  20:00:00,52.5254262759,11.1124507418,5.66830436674,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/16  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/16  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/16  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/16  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/17  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/17  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/17  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/17  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/17  05:00:00,11.1920169938,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/17  06:00:00,15.6449161461,11.1157483778,0.0,0.225484107783,1.91011974705,2.3935639134,30.429222995,30.429222995
 05/17  07:00:00,23.6743409969,11.1157483778,0.0,0.13098580401,7.6404789882,4.7871278268,13.3370775489,13.3370775489
 05/17  08:00:00,38.6092037966,11.1140995598,0.0,0.0164330693587,19.1011974705,8.3774736969,0.0813470687238,0.0813470687238
 05/17  09:00:00,56.265643799,11.1124507418,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/17  10:00:00,56.390190202,11.1124507418,0.124546403041,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/17  11:00:00,58.467646601,11.1124507418,2.20200280197,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/17  12:00:00,65.0921275959,11.1124507418,8.82648379692,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/17  13:00:00,68.6625627247,11.1124507418,12.3969189257,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/17  14:00:00,72.3209751467,11.1124507418,16.0553313477,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/17  15:00:00,74.2928026144,11.1124507418,18.0271588155,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/17  16:00:00,75.0394585849,11.1124507418,18.7738147859,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/17  17:00:00,75.3140107134,11.1124507418,19.0483669144,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/17  18:00:00,61.1676534061,11.1124507418,17.5595100461,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/17  19:00:00,58.2916152387,11.1124507418,14.6834718787,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/17  20:00:00,56.5367028755,11.1124507418,9.67958096629,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/17  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/17  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/17  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/17  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/18  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/18  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/18  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/18  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/18  05:00:00,11.1920169938,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/18  06:00:00,15.5114935071,11.1157483778,0.0,0.092061468758,1.91011974705,2.3935639134,13.7293866208,13.7293866208
 05/18  07:00:00,23.5837095722,11.1157483778,0.0,0.040354379375,7.6404789882,4.7871278268,3.92381864935,3.92381864935
 05/18  08:00:00,38.5911219092,11.1124507418,0.0,0.0,19.1011974705,8.3774736969,0.00142494364744,0.00142494364744
 05/18  09:00:00,56.4118934418,11.1124507418,0.146249642836,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/18  10:00:00,56.8479333583,11.1124507418,0.582289559261,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/18  11:00:00,61.5434361991,11.1124507418,5.27779240011,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/18  12:00:00,65.5497638911,11.1124507418,9.28412009208,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/18  13:00:00,68.3221591553,11.1124507418,12.0565153563,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/18  14:00:00,70.9952084006,11.1124507418,14.7295646016,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/18  15:00:00,72.8098247006,11.1124507418,16.5441809016,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/18  16:00:00,73.1486369669,11.1124507418,16.8829931679,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/18  17:00:00,72.3418759104,11.1124507418,16.0762321114,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/18  18:00:00,57.7943030933,11.1124507418,14.1861597333,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/18  19:00:00,53.3582740794,11.1124507418,9.75013071937,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/18  20:00:00,51.5766585061,11.1124507418,4.71953659695,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/18  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/18  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/18  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/18  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/19  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/19  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/19  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/19  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/19  05:00:00,11.1920169938,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/19  06:00:00,15.7546529719,11.1157483778,0.0,0.335220933629,1.91011974705,2.3935639134,47.0521370255,47.0521370255
 05/19  07:00:00,23.7681805684,11.1157483778,0.0,0.224825375552,7.6404789882,4.7871278268,27.6061658618,27.6061658618
 05/19  08:00:00,38.6906064945,11.1157483778,0.0,0.0961869492145,19.1011974705,8.3774736969,6.58310331331,6.58310331331
 05/19  09:00:00,56.265643799,11.1124507418,0.0,0.0,34.3821554469,10.7710376103,1.51083787239e-05,1.51083787239e-05
 05/19  10:00:00,56.4394793843,11.1124507418,0.173835585357,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/19  11:00:00,56.9857599155,11.1124507418,0.720116116474,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/19  12:00:00,60.9125048518,11.1124507418,4.64686105276,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/19  13:00:00,65.8293175801,11.1124507418,9.56367378111,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/19  14:00:00,69.3076049032,11.1124507418,13.0419611042,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/19  15:00:00,71.5926362913,11.1124507418,15.3269924923,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/19  16:00:00,72.6148368535,11.1124507418,16.3491930545,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/19  17:00:00,71.8152481939,11.1124507418,15.5496043949,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/19  18:00:00,56.8399799972,11.1124507418,13.2318366372,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/19  19:00:00,51.9904353471,11.1124507418,8.3822919871,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/19  20:00:00,49.8430518041,11.1124507418,2.98592989492,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/19  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/19  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/19  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/19  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/20  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/20  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/20  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/20  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/20  05:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/20  06:00:00,15.0387099434,11.1157483778,0.0,0.217668883425,1.91011974705,1.79517293505,30.124286293,30.124286293
 05/20  07:00:00,18.7010577808,11.1157483778,0.0,0.17472403877,3.8202394941,3.5903458701,22.8401203165,22.8401203165
 05/20  08:00:00,28.6590960046,11.1157483778,0.0,0.098719360991,11.4607184823,5.9839097835,11.8141863938,11.8141863938
 05/20  09:00:00,43.6102724126,11.1130003478,0.0,0.00157944656828,22.9214369646,9.5742556536,0.000458142842584,0.000458142842584
 05/20  10:00:00,56.3156707255,11.1124507418,0.0500269264857,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/20  11:00:00,56.6345806622,11.1124507418,0.368936863214,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/20  12:00:00,56.9804411524,11.1124507418,0.714797353368,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/20  13:00:00,58.3199725471,11.1124507418,2.0543287481,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/20  14:00:00,62.0294659605,11.1124507418,5.76382216153,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/20  15:00:00,66.1446377361,11.1124507418,9.87899393714,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/20  16:00:00,68.4406772286,11.1124507418,12.1750334296,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/20  17:00:00,68.2479857412,11.1124507418,11.9823419422,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/20  18:00:00,46.6825879924,11.1124507418,8.09146608316,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/20  19:00:00,33.1801373366,11.1124507418,4.62305832906,0.0,11.4607184823,5.9839097835,0.0,0.0
 05/20  20:00:00,36.4820658782,11.1124507418,1.03665353727,0.0,11.4607184823,5.9839097835,0.0,0.0
 05/20  21:00:00,26.8318493285,11.1124507418,0.0428132224953,0.0,3.8202394941,3.5903458701,0.0,0.0
 05/20  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/20  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/20  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/21  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/21  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/21  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/21  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/21  05:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/21  06:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/21  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/21  08:00:00,18.6917871483,11.1157483778,0.0,0.165453406265,3.8202394941,3.5903458701,20.8508895878,20.8508895878
 05/21  09:00:00,18.5515758076,11.1146491658,0.0,0.0263412775885,3.8202394941,3.5903458701,1.40442390698,1.40442390698
 05/21  10:00:00,33.5741004584,11.1124507418,0.0,0.0,15.2809579764,7.1806917402,0.0,0.0
 05/21  11:00:00,33.7691280631,11.1124507418,0.195027604712,0.0,15.2809579764,7.1806917402,0.0,0.0
 05/21  12:00:00,47.0925856038,11.1124507418,3.48444224381,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/21  13:00:00,52.6608166712,11.1124507418,9.05267331119,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/21  14:00:00,58.4591268099,11.1124507418,14.8509834499,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/21  15:00:00,62.2785712107,11.1124507418,18.6704278507,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/21  16:00:00,65.1032155234,11.1124507418,21.4950721634,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/21  17:00:00,56.4645657497,11.1124507418,22.8904652913,0.0,15.2809579764,7.1806917402,0.0,0.0
 05/21  18:00:00,44.0342100775,11.1124507418,20.4941525207,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/21  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/21  20:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/21  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/21  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/21  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/21  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/22  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/22  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/22  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/22  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/22  05:00:00,11.1920169938,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/22  06:00:00,15.4161344022,11.1124507418,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/22  07:00:00,23.6497924464,11.1124507418,0.10973488965,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/22  08:00:00,39.9755951628,11.1124507418,1.38447325359,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/22  09:00:00,63.8397686606,11.1124507418,7.57412486156,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/22  10:00:00,67.7980374803,11.1124507418,11.5323936813,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/22  11:00:00,72.7208793579,11.1124507418,16.4552355589,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/22  12:00:00,76.1018585529,11.1124507418,19.836214754,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/22  13:00:00,79.6236147997,11.1124507418,23.3579710007,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/22  14:00:00,83.5115181199,11.1124507418,27.2458743209,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/22  15:00:00,87.2933011362,11.1124507418,31.0276573372,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/22  16:00:00,88.3611306996,11.1124507418,32.0954869006,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/22  17:00:00,87.8988242277,11.1124507418,31.6331804287,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/22  18:00:00,73.1455215372,11.1124507418,29.5373781772,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/22  19:00:00,69.6936451042,11.1124507418,26.0855017442,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/22  20:00:00,67.7254112669,11.1124507418,22.2459560244,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/22  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/22  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/22  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/22  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/23  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/23  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/23  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/23  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/23  05:00:00,11.1920169938,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/23  06:00:00,15.4161344022,11.1124507418,0.0,0.0,1.91011974705,2.3935639134,3.06768867171,3.06768867171
 05/23  07:00:00,23.5400575568,11.1124507418,0.0,0.0,7.6404789882,4.7871278268,0.00221610476678,0.00221610476678
 05/23  08:00:00,38.5911219092,11.1124507418,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/23  09:00:00,56.6796954154,11.1124507418,0.414051616382,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/23  10:00:00,57.9581543358,11.1124507418,1.69251053685,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/23  11:00:00,64.340289895,11.1124507418,8.07464609602,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/23  12:00:00,68.6089676019,11.1124507418,12.3433238029,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/23  13:00:00,71.7712670125,11.1124507418,15.5056232135,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/23  14:00:00,75.2722945663,11.1124507418,19.0066507673,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/23  15:00:00,78.0530398744,11.1124507418,21.7873960754,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/23  16:00:00,78.5488126025,11.1124507418,22.2831688035,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/23  17:00:00,75.3249521537,11.1124507418,19.0593083547,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/23  18:00:00,58.0890433949,11.1124507418,14.4809000349,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/23  19:00:00,53.0507696026,11.1124507418,9.44262624259,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/23  20:00:00,51.2638547866,11.1124507418,5.78439954403,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/23  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/23  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/23  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/23  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/24  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/24  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/24  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
