Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 05/24  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/24  05:00:00,11.1920169938,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/24  06:00:00,15.5289729847,11.1157483778,0.0,0.109540946372,1.91011974705,2.3935639134,16.0730737994,16.0730737994
 05/24  07:00:00,23.6119933705,11.1157483778,0.0,0.0686381776458,7.6404789882,4.7871278268,8.07761203709,8.07761203709
 05/24  08:00:00,38.5944302469,11.1135499538,0.0,0.00220912566228,19.1011974705,8.3774736969,0.0,0.0
 05/24  09:00:00,56.3067513521,11.1124507418,0.0411075530631,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/24  10:00:00,56.7063922641,11.1124507418,0.440748465139,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/24  11:00:00,60.104602016,11.1124507418,3.83895821698,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/24  12:00:00,65.7323310004,11.1124507418,9.46668720138,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/24  13:00:00,68.3861696524,11.1124507418,12.1205258534,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/24  14:00:00,71.1808565206,11.1124507418,14.9152127217,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/24  15:00:00,75.0281567161,11.1124507418,18.7625129171,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/24  16:00:00,77.3662175948,11.1124507418,21.1005737958,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/24  17:00:00,78.0145151459,11.1124507418,21.7488713469,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/24  18:00:00,62.9293947108,11.1124507418,19.3212513508,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/24  19:00:00,57.7403869831,11.1124507418,14.1322436231,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/24  20:00:00,55.2185741042,11.1124507418,9.73911886163,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/24  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/24  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/24  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/24  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/25  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/25  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/25  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/25  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/25  05:00:00,11.1920169938,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/25  06:00:00,15.4989202388,11.1157483778,0.0,0.0794882004528,1.91011974705,2.3935639134,12.2766618222,12.2766618222
 05/25  07:00:00,23.5765067324,11.1157483778,0.0,0.0331515395662,7.6404789882,4.7871278268,3.47119653546,3.47119653546
 05/25  08:00:00,38.5911219092,11.1124507418,0.0,0.0,19.1011974705,8.3774736969,0.000488424161551,0.000488424161551
 05/25  09:00:00,56.4195705061,11.1124507418,0.153926707109,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/25  10:00:00,57.1500252775,11.1124507418,0.884381478499,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/25  11:00:00,63.2413566583,11.1124507418,6.97571285931,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/25  12:00:00,68.1582176922,11.1124507418,11.8925738932,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/25  13:00:00,72.9053174625,11.1124507418,16.6396736635,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/25  14:00:00,77.5656126196,11.1124507418,21.2999688206,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/25  15:00:00,81.1794231476,11.1124507418,24.9137793486,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/25  16:00:00,82.7869115538,11.1124507418,26.5212677548,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/25  17:00:00,83.2368836865,11.1124507418,26.9712398875,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/25  18:00:00,69.8049112916,11.1124507418,26.1967679316,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/25  19:00:00,66.1958988978,11.1124507418,22.5877555378,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/25  20:00:00,63.2902007114,11.1124507418,17.8107454688,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/25  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/25  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/25  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/25  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/26  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/26  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/26  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/26  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/26  05:00:00,11.1920169938,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/26  06:00:00,15.4161344022,11.1124507418,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/26  07:00:00,23.5400575568,11.1124507418,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/26  08:00:00,39.093833481,11.1124507418,0.502711571798,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/26  09:00:00,63.4437589826,11.1124507418,7.17811518357,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/26  10:00:00,69.4811529787,11.1124507418,13.2155091797,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/26  11:00:00,75.9684293336,11.1124507418,19.7027855346,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/26  12:00:00,80.4546573039,11.1124507418,24.1890135049,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/26  13:00:00,84.27133835,11.1124507418,28.005694551,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/26  14:00:00,87.6296797247,11.1124507418,31.3640359257,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/26  15:00:00,91.0385233032,11.1124507418,34.7728795042,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/26  16:00:00,91.8573934241,11.1124507418,35.5917496252,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/26  17:00:00,90.5544643342,11.1124507418,34.2888205352,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/26  18:00:00,74.9688181253,11.1124507418,31.3606747653,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/26  19:00:00,69.6010744147,11.1124507418,25.9929310547,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/26  20:00:00,64.5368390244,11.1124507418,19.0573837818,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/26  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/26  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/26  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/26  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/27  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/27  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/27  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/27  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/27  05:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/27  06:00:00,14.8177434239,11.1124507418,0.0,0.0,1.91011974705,1.79517293505,6.796080009,6.796080009
 05/27  07:00:00,18.523036106,11.1124507418,0.0,0.0,3.8202394941,3.5903458701,1.46858834676,1.46858834676
 05/27  08:00:00,28.5570790076,11.1124507418,0.0,0.0,11.4607184823,5.9839097835,0.000210296363277,0.000210296363277
 05/27  09:00:00,43.740646508,11.1124507418,0.132503147974,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/27  10:00:00,57.5009976076,11.1124507418,1.23535380858,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/27  11:00:00,64.4321680435,11.1124507418,8.16652424452,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/27  12:00:00,70.2142828981,11.1124507418,13.9486390991,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/27  13:00:00,74.7174914101,11.1124507418,18.4518476111,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/27  14:00:00,77.9338699276,11.1124507418,21.6682261286,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/27  15:00:00,80.9377249667,11.1124507418,24.6720811678,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/27  16:00:00,83.7267711416,11.1124507418,27.4611273426,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/27  17:00:00,83.7872550334,11.1124507418,27.5216112344,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/27  18:00:00,61.5759353029,11.1124507418,22.9848133937,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/27  19:00:00,47.363040853,11.1124507418,18.8059618454,0.0,11.4607184823,5.9839097835,0.0,0.0
 05/27  20:00:00,48.6004623791,11.1124507418,13.1550500382,0.0,11.4607184823,5.9839097835,0.0,0.0
 05/27  21:00:00,33.4059299128,11.1124507418,6.61689380679,0.0,3.8202394941,3.5903458701,0.0,0.0
 05/27  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/27  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/27  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/28  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/28  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/28  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/28  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/28  05:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/28  06:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/28  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/28  08:00:00,18.523036106,11.1124507418,0.0,0.0,3.8202394941,3.5903458701,2.05674678308,2.05674678308
 05/28  09:00:00,18.523036106,11.1124507418,0.0,0.0,3.8202394941,3.5903458701,0.0025057701317,0.0025057701317
 05/28  10:00:00,33.575499677,11.1124507418,0.00139921858468,0.0,15.2809579764,7.1806917402,0.0,0.0
 05/28  11:00:00,33.8802445935,11.1124507418,0.306144135152,0.0,15.2809579764,7.1806917402,0.0,0.0
 05/28  12:00:00,47.0958936801,11.1124507418,3.48775032007,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/28  13:00:00,51.7444412643,11.1124507418,8.13629790431,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/28  14:00:00,55.2431477608,11.1124507418,11.6350044008,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/28  15:00:00,57.946190732,11.1124507418,14.3380473721,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/28  16:00:00,59.2950110054,11.1124507418,15.6868676454,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/28  17:00:00,48.5580991633,11.1124507418,14.9839987049,0.0,15.2809579764,7.1806917402,0.0,0.0
 05/28  18:00:00,34.9402404233,11.1124507418,11.4001828666,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/28  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/28  20:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/28  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/28  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/28  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/28  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/29  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/29  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/29  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/29  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/29  05:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/29  06:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/29  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/29  08:00:00,18.6202966818,11.1157483778,0.0,0.093962939759,3.8202394941,3.5903458701,13.3693152732,13.3693152732
 05/29  09:00:00,18.5483818483,11.1157483778,0.0,0.0220481062283,3.8202394941,3.5903458701,2.18973178319,2.18973178319
 05/29  10:00:00,33.5741004584,11.1124507418,0.0,0.0,15.2809579764,7.1806917402,0.000530981979126,0.000530981979126
 05/29  11:00:00,33.5893612461,11.1124507418,0.0152607876824,0.0,15.2809579764,7.1806917402,0.0,0.0
 05/29  12:00:00,44.0869459901,11.1124507418,0.478802630156,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/29  13:00:00,44.9282624424,11.1124507418,1.32011908242,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/29  14:00:00,48.077008844,11.1124507418,4.46886548405,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/29  15:00:00,50.9752170333,11.1124507418,7.36707367329,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/29  16:00:00,53.2830156496,11.1124507418,9.67487228959,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/29  17:00:00,42.9250267043,11.1124507418,9.35092624595,0.0,15.2809579764,7.1806917402,0.0,0.0
 05/29  18:00:00,30.5944233253,11.1124507418,7.05436576851,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/29  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/29  20:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/29  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/29  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/29  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/29  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/30  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/30  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/30  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/30  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/30  05:00:00,9.81435032712,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/30  06:00:00,15.6567690802,11.1157483778,0.0,0.23733704195,1.91011974705,2.3935639134,29.8872741299,29.8872741299
 05/30  07:00:00,23.68137288,11.1157483778,0.0,0.13801768712,7.6404789882,4.7871278268,12.8481155102,12.8481155102
 05/30  08:00:00,38.6107988823,11.1140995598,0.0,0.018028155042,19.1011974705,8.3774736969,0.00625936765189,0.00625936765189
 05/30  09:00:00,56.3189433355,11.1124507418,0.053299536496,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/30  10:00:00,56.7116730474,11.1124507418,0.446029248419,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/30  11:00:00,59.7772255058,11.1124507418,3.51158170682,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/30  12:00:00,65.0276797537,11.1124507418,8.76203595468,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/30  13:00:00,67.7561667927,11.1124507418,11.4905229937,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/30  14:00:00,69.6392837568,11.1124507418,13.3736399578,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/30  15:00:00,72.1287017266,11.1124507418,15.8630579277,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/30  16:00:00,73.0679655509,11.1124507418,16.8023217519,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/30  17:00:00,72.9329808862,11.1124507418,16.6673370872,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/30  18:00:00,58.736939393,11.1124507418,15.128796033,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/30  19:00:00,55.313868251,11.1124507418,11.705724891,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/30  20:00:00,52.8539737153,11.1124507418,7.3745184728,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/30  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/30  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/30  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/30  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/31  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/31  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/31  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/31  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/31  05:00:00,9.81435032712,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/31  06:00:00,15.5413300615,11.1157483778,0.0,0.12189802323,1.91011974705,2.3935639134,14.598723396,14.598723396
 05/31  07:00:00,23.6035401173,11.1157483778,0.0,0.0601849244415,7.6404789882,4.7871278268,4.51345337522,4.51345337522
 05/31  08:00:00,38.5911219092,11.1124507418,0.0,0.0,19.1011974705,8.3774736969,0.000667611766029,0.000667611766029
 05/31  09:00:00,56.3302407866,11.1124507418,0.0645969875935,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/31  10:00:00,56.6495584436,11.1124507418,0.383914644612,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/31  11:00:00,58.4018810548,11.1124507418,2.13623725585,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/31  12:00:00,62.7692976947,11.1124507418,6.50365389575,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/31  13:00:00,67.5787949996,11.1124507418,11.3131512006,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/31  14:00:00,71.4024184337,11.1124507418,15.1367746347,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/31  15:00:00,74.4323572434,11.1124507418,18.1667134444,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/31  16:00:00,75.2826591328,11.1124507418,19.0170153338,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/31  17:00:00,75.1245207899,11.1124507418,18.8588769909,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/31  18:00:00,60.8611828476,11.1124507418,17.2530394876,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/31  19:00:00,56.5326642759,11.1124507418,12.9245209159,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/31  20:00:00,52.8075400414,11.1124507418,7.32808479886,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/31  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/31  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/31  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/31  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/01  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/01  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/01  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/01  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/01  05:00:00,9.81435032712,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/01  06:00:00,15.4161344022,11.1124507418,0.0,0.0,1.91011974705,2.3935639134,0.000423390134332,0.000423390134332
 06/01  07:00:00,23.5400575568,11.1124507418,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/01  08:00:00,38.5911219092,11.1124507418,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/01  09:00:00,56.4675086846,11.1124507418,0.201864885573,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/01  10:00:00,56.8997558526,11.1124507418,0.634112053627,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/01  11:00:00,60.1555102204,11.1124507418,3.88986642146,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/01  12:00:00,65.7718953436,11.1124507418,9.50625154457,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/01  13:00:00,69.5165613358,11.1124507418,13.2509175368,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/01  14:00:00,71.9868487278,11.1124507418,15.7212049288,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/01  15:00:00,73.9687800522,11.1124507418,17.7031362532,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/01  16:00:00,74.1552181339,11.1124507418,17.889574335,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/01  17:00:00,72.1260137568,11.1124507418,15.8603699578,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/01  18:00:00,55.8510515649,11.1124507418,12.2429082049,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/01  19:00:00,51.7177982554,11.1124507418,8.10965489544,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/01  20:00:00,46.8463064374,11.1124507418,2.74451786156,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/01  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/01  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/01  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/01  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/02  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/02  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/02  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/02  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/02  05:00:00,9.81435032712,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/02  06:00:00,15.6621513539,11.1157483778,0.0,0.242719315553,1.91011974705,2.3935639134,30.0326148583,30.0326148583
 06/02  07:00:00,23.7036640659,11.1157483778,0.0,0.160308873095,7.6404789882,4.7871278268,16.3967226248,16.3967226248
 06/02  08:00:00,38.6406778763,11.1157483778,0.0,0.0462583310978,19.1011974705,8.3774736969,1.09082466059,1.09082466059
 06/02  09:00:00,56.265643799,11.1124507418,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/02  10:00:00,56.4929930277,11.1124507418,0.227349228684,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/02  11:00:00,57.1940543855,11.1124507418,0.928410586523,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/02  12:00:00,61.8186413631,11.1124507418,5.55299756413,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/02  13:00:00,66.9212281643,11.1124507418,10.6555843653,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/02  14:00:00,70.4191106674,11.1124507418,14.1534668684,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/02  15:00:00,73.6487245128,11.1124507418,17.3830807138,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/02  16:00:00,74.6822530236,11.1124507418,18.4166092246,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/02  17:00:00,74.3698095285,11.1124507418,18.1041657295,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/02  18:00:00,60.7336361545,11.1124507418,17.1254927946,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/02  19:00:00,57.7912739642,11.1124507418,14.1831306042,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/02  20:00:00,54.1300144363,11.1124507418,10.0282258604,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/02  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/02  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/02  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/02  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/03  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/03  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/03  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/03  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/03  05:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/03  06:00:00,14.9329617511,11.1157483778,0.0,0.111920691149,1.91011974705,1.79517293505,13.4705598387,13.4705598387
 06/03  07:00:00,18.5747160655,11.1157483778,0.0,0.0483823234724,3.8202394941,3.5903458701,3.59767143686,3.59767143686
 06/03  08:00:00,28.5570790076,11.1124507418,0.0,0.0,11.4607184823,5.9839097835,0.0,0.0
 06/03  09:00:00,43.6984471508,11.1124507418,0.0903037908,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/03  10:00:00,58.4147118395,11.1124507418,2.14906804053,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/03  11:00:00,64.6175637429,11.1124507418,8.35191994386,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/03  12:00:00,68.7022615096,11.1124507418,12.4366177106,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/03  13:00:00,72.4144309497,11.1124507418,16.1487871507,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/03  14:00:00,76.2862572773,11.1124507418,20.0206134783,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/03  15:00:00,80.4849904782,11.1124507418,24.2193466792,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/03  16:00:00,82.9023683594,11.1124507418,26.6367245605,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/03  17:00:00,83.6688799626,11.1124507418,27.4032361636,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/03  18:00:00,63.0126651157,11.1124507418,24.4215432065,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/03  19:00:00,48.0036509754,11.1124507418,19.4465719678,0.0,11.4607184823,5.9839097835,0.0,0.0
 06/03  20:00:00,46.9258223276,11.1124507418,12.8580766534,0.0,11.4607184823,5.9839097835,0.0,0.0
 06/03  21:00:00,33.6948417267,11.1124507418,6.90580562067,0.0,3.8202394941,3.5903458701,0.0,0.0
 06/03  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/03  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/03  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/04  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/04  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/04  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/04  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/04  05:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/04  06:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/04  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/04  08:00:00,18.537745807,11.1124507418,0.0147097009694,0.0,3.8202394941,3.5903458701,0.0,0.0
 06/04  09:00:00,19.0037197991,11.1124507418,0.480683693078,0.0,3.8202394941,3.5903458701,0.0,0.0
 06/04  10:00:00,39.9604438959,11.1124507418,6.38634343746,0.0,15.2809579764,7.1806917402,0.0,0.0
 06/04  11:00:00,45.0031282968,11.1124507418,11.4290278384,0.0,15.2809579764,7.1806917402,0.0,0.0
 06/04  12:00:00,61.2326422089,11.1124507418,17.6244988489,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/04  13:00:00,65.183608827,11.1124507418,21.575465467,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/04  14:00:00,67.8647240553,11.1124507418,24.2565806954,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/04  15:00:00,70.8843995291,11.1124507418,27.2762561692,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/04  16:00:00,74.0171608592,11.1124507418,30.4090174992,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/04  17:00:00,66.1044873969,11.1124507418,32.5303869386,0.0,15.2809579764,7.1806917402,0.0,0.0
 06/04  18:00:00,51.9337900531,11.1124507418,28.3937324963,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/04  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/04  20:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/04  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/04  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/04  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/04  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/05  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/05  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/05  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/05  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/05  05:00:00,9.81435032712,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/05  06:00:00,15.4769817906,11.1124507418,0.0608473883205,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/05  07:00:00,24.4916740095,11.1124507418,0.951616452711,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/05  08:00:00,45.949962222,11.1124507418,7.35884031279,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/05  09:00:00,70.5986218523,11.1124507418,14.3329780533,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/05  10:00:00,74.3895937744,11.1124507418,18.1239499755,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/05  11:00:00,79.8347074637,11.1124507418,23.5690636647,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/05  12:00:00,85.5294022619,11.1124507418,29.263758463,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/05  13:00:00,90.3147815016,11.1124507418,34.0491377026,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/05  14:00:00,93.7039945743,11.1124507418,37.4383507753,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/05  15:00:00,96.7671722902,11.1124507418,40.5015284912,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/05  16:00:00,98.2355762827,11.1124507418,41.9699324838,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/05  17:00:00,96.352662666,11.1124507418,40.0870188671,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/05  18:00:00,81.7688016237,11.1124507418,38.1606582637,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/05  19:00:00,78.4512317789,11.1124507418,34.843088419,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/05  20:00:00,71.8613155068,11.1124507418,27.759526931,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/05  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/05  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/05  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/05  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/06  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/06  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/06  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/06  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/06  05:00:00,9.81435032712,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/06  06:00:00,15.898391287,11.1124507418,0.482256884755,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/06  07:00:00,26.202439851,11.1124507418,2.66238229421,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/06  08:00:00,45.3007525239,11.1124507418,6.7096306147,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/06  09:00:00,68.7843658335,11.1124507418,12.5187220345,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/06  10:00:00,73.0419261368,11.1124507418,16.7762823378,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/06  11:00:00,78.3447131377,11.1124507418,22.0790693387,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/06  12:00:00,82.9625957065,11.1124507418,26.6969519075,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/06  13:00:00,86.1022219351,11.1124507418,29.8365781361,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/06  14:00:00,88.262101403,11.1124507418,31.996457604,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/06  15:00:00,92.1959525362,11.1124507418,35.9303087373,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/06  16:00:00,93.2108519634,11.1124507418,36.9452081644,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/06  17:00:00,91.9519723103,11.1124507418,35.6863285113,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/06  18:00:00,76.9920709442,11.1124507418,33.3839275842,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/06  19:00:00,71.2308103137,11.1124507418,27.6226669537,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/06  20:00:00,64.719336142,11.1124507418,20.6175475662,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/06  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/06  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/06  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/06  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/07  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/07  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/07  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/07  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/07  05:00:00,9.81435032712,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/07  06:00:00,15.4161344022,11.1124507418,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/07  07:00:00,23.6166060166,11.1124507418,0.0765484598296,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/07  08:00:00,39.8625873056,11.1124507418,1.27146539636,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/07  09:00:00,63.8772509189,11.1124507418,7.61160711993,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/07  10:00:00,67.6726676379,11.1124507418,11.4070238389,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/07  11:00:00,70.8772139644,11.1124507418,14.6115701654,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/07  12:00:00,74.0147942756,11.1124507418,17.7491504766,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/07  13:00:00,77.7531049586,11.1124507418,21.4874611596,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/07  14:00:00,81.0574948077,11.1124507418,24.7918510087,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/07  15:00:00,84.3140537298,11.1124507418,28.0484099308,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/07  16:00:00,86.2388592905,11.1124507418,29.9732154915,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/07  17:00:00,86.5842286931,11.1124507418,30.3185848941,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/07  18:00:00,70.9257430774,11.1124507418,27.3175997174,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/07  19:00:00,66.139010594,11.1124507418,22.530867234,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/07  20:00:00,60.9616306826,11.1124507418,16.8598421068,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/07  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/07  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/07  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/07  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/08  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/08  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/08  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/08  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/08  05:00:00,9.81435032712,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/08  06:00:00,15.4161344022,11.1124507418,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/08  07:00:00,23.5400575568,11.1124507418,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/08  08:00:00,38.5911219092,11.1124507418,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/08  09:00:00,56.6876519938,11.1124507418,0.422008194784,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/08  10:00:00,57.64377207,11.1124507418,1.37812827101,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/08  11:00:00,62.3805953016,11.1124507418,6.11495150262,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/08  12:00:00,64.808429551,11.1124507418,8.542785752,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/08  13:00:00,67.2769103519,11.1124507418,11.0112665529,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/08  14:00:00,69.308891744,11.1124507418,13.043247945,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/08  15:00:00,71.3566788873,11.1124507418,15.0910350883,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/08  16:00:00,72.1314909588,11.1124507418,15.8658471598,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/08  17:00:00,71.6502350172,11.1124507418,15.3845912183,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/08  18:00:00,57.3294807689,11.1124507418,13.7213374089,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/08  19:00:00,53.0334208126,11.1124507418,9.42527745256,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/08  20:00:00,48.870771791,11.1124507418,4.76898321516,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/08  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/08  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/08  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/08  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/09  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/09  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/09  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/09  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/09  05:00:00,9.81435032712,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/09  06:00:00,15.5118894103,11.1157483778,0.0,0.0924573719597,1.91011974705,2.3935639134,10.004566429,10.004566429
 06/09  07:00:00,23.5877259466,11.1157483778,0.0,0.0443707537282,7.6404789882,4.7871278268,1.9012974256,1.9012974256
 06/09  08:00:00,38.5911219092,11.1124507418,0.0,0.0,19.1011974705,8.3774736969,0.000736350980335,0.000736350980335
 06/09  09:00:00,56.396443619,11.1124507418,0.130799820044,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/09  10:00:00,56.6693927662,11.1124507418,0.403748967186,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/09  11:00:00,58.668182415,11.1124507418,2.40253861605,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/09  12:00:00,62.5299539865,11.1124507418,6.26431018755,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/09  13:00:00,65.7859100895,11.1124507418,9.52026629049,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/09  14:00:00,68.5821766178,11.1124507418,12.3165328189,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/09  15:00:00,71.3074574951,11.1124507418,15.0418136961,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/09  16:00:00,72.1911561412,11.1124507418,15.9255123422,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/09  17:00:00,71.7887018722,11.1124507418,15.5230580732,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/09  18:00:00,57.4643759209,11.1124507418,13.8562325609,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/09  19:00:00,53.9728169598,11.1124507418,10.3646735998,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/09  20:00:00,50.3698383266,11.1124507418,6.26804975075,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/09  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/09  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/09  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/09  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/10  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/10  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/10  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/10  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/10  05:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/10  06:00:00,14.8177434239,11.1124507418,0.0,0.0,1.91011974705,1.79517293505,0.00148688513743,0.00148688513743
 06/10  07:00:00,18.523036106,11.1124507418,0.0,0.0,3.8202394941,3.5903458701,0.000859483794823,0.000859483794823
 06/10  08:00:00,28.5570790076,11.1124507418,0.0,0.0,11.4607184823,5.9839097835,0.0,0.0
 06/10  09:00:00,44.016881634,11.1124507418,0.408738274035,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/10  10:00:00,61.8782616744,11.1124507418,5.61261787543,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/10  11:00:00,67.5763110334,11.1124507418,11.3106672344,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/10  12:00:00,70.6781888745,11.1124507418,14.4125450755,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/10  13:00:00,73.2938305585,11.1124507418,17.0281867595,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/10  14:00:00,76.0576676307,11.1124507418,19.7920238317,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/10  15:00:00,78.764023216,11.1124507418,22.498379417,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/10  16:00:00,80.2138058091,11.1124507418,23.9481620101,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/10  17:00:00,78.6888335348,11.1124507418,22.4231897358,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/10  18:00:00,55.3829248661,11.1124507418,16.7918029569,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/10  19:00:00,41.8919154985,11.1124507418,13.3348364909,0.0,11.4607184823,5.9839097835,0.0,0.0
 06/10  20:00:00,45.2289170835,11.1124507418,11.1611714092,0.0,11.4607184823,5.9839097835,0.0,0.0
 06/10  21:00:00,34.6846669442,11.1124507418,7.89563083817,0.0,3.8202394941,3.5903458701,0.0,0.0
 06/10  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/10  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/10  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/11  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/11  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/11  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/11  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/11  05:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/11  06:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/11  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/11  08:00:00,18.5347682334,11.1124507418,0.0117321274166,0.0,3.8202394941,3.5903458701,0.0,0.0
 06/11  09:00:00,20.0345488522,11.1124507418,1.51151274617,0.0,3.8202394941,3.5903458701,0.0,0.0
 06/11  10:00:00,40.9107724488,11.1124507418,7.3366719904,0.0,15.2809579764,7.1806917402,0.0,0.0
 06/11  11:00:00,44.9016554514,11.1124507418,11.327554993,0.0,15.2809579764,7.1806917402,0.0,0.0
 06/11  12:00:00,60.4097443202,11.1124507418,16.8016009602,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/11  13:00:00,63.6735521637,11.1124507418,20.0654088037,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/11  14:00:00,66.6757534136,11.1124507418,23.0676100536,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/11  15:00:00,68.6118230665,11.1124507418,25.0036797065,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/11  16:00:00,69.559154883,11.1124507418,25.951011523,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/11  17:00:00,60.0004332879,11.1124507418,26.4263328295,0.0,15.2809579764,7.1806917402,0.0,0.0
 06/11  18:00:00,47.322839694,11.1124507418,23.7827821372,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/11  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/11  20:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/11  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/11  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/11  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/11  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/12  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/12  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/12  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/12  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/12  05:00:00,9.81435032712,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/12  06:00:00,15.4161344022,11.1124507418,0.0,0.0,1.91011974705,2.3935639134,2.94838678515,2.94838678515
 06/12  07:00:00,23.5400575568,11.1124507418,0.0,0.0,7.6404789882,4.7871278268,0.00372413346514,0.00372413346514
 06/12  08:00:00,38.5936836621,11.1124507418,0.00256175288624,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/12  09:00:00,57.1105312213,11.1124507418,0.844887422281,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/12  10:00:00,63.2164757105,11.1124507418,6.95083191155,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/12  11:00:00,68.4458134294,11.1124507418,12.1801696304,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/12  12:00:00,72.165411827,11.1124507418,15.899768028,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/12  13:00:00,76.4700931011,11.1124507418,20.2044493021,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/12  14:00:00,79.9813810056,11.1124507418,23.7157372066,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/12  15:00:00,83.3468125614,11.1124507418,27.0811687624,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/12  16:00:00,84.6793193769,11.1124507418,28.4136755779,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/12  17:00:00,84.851228899,11.1124507418,28.5855851,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/12  18:00:00,70.2804663407,11.1124507418,26.6723229807,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/12  19:00:00,65.57194173,11.1124507418,21.96379837,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/12  20:00:00,59.4426972321,11.1124507418,15.3409086562,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/12  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/12  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/12  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/12  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/13  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/13  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/13  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/13  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/13  05:00:00,9.81435032712,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/13  06:00:00,15.4240977932,11.1140995598,0.0,0.00631457292508,1.91011974705,2.3935639134,5.86104806127,5.86104806127
 06/13  07:00:00,23.5406071628,11.1130003478,0.0,0.0,7.6404789882,4.7871278268,0.403141460217,0.403141460217
 06/13  08:00:00,38.5911219092,11.1124507418,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/13  09:00:00,56.5679888741,11.1124507418,0.302345075129,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/13  10:00:00,57.9875254081,11.1124507418,1.72188160913,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/13  11:00:00,64.4006588509,11.1124507418,8.1350150519,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/13  12:00:00,68.7486999997,11.1124507418,12.4830562007,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/13  13:00:00,72.1493203886,11.1124507418,15.8836765896,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/13  14:00:00,75.1652085958,11.1124507418,18.8995647968,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/13  15:00:00,78.3479650772,11.1124507418,22.0823212782,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/13  16:00:00,78.6350241403,11.1124507418,22.3693803413,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/13  17:00:00,76.4552793332,11.1124507418,20.1896355342,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/13  18:00:00,60.653918033,11.1124507418,17.045774673,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/13  19:00:00,56.0388923139,11.1124507418,12.4307489539,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/13  20:00:00,50.9820137633,11.1124507418,6.88022518745,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/13  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/13  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/13  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/13  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/14  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/14  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/14  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/14  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/14  05:00:00,9.81435032712,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/14  06:00:00,15.6154536009,11.1157483778,0.0,0.19602156262,1.91011974705,2.3935639134,24.0504362771,24.0504362771
 06/14  07:00:00,23.6725207498,11.1157483778,0.0,0.129165556952,7.6404789882,4.7871278268,12.627292364,12.627292364
 06/14  08:00:00,38.6159404619,11.1146491658,0.0,0.0226201286859,19.1011974705,8.3774736969,0.324760625588,0.324760625588
 06/14  09:00:00,56.271462984,11.1124507418,0.00581918496665,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/14  10:00:00,56.604484474,11.1124507418,0.338840674969,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/14  11:00:00,58.7554806202,11.1124507418,2.48983682118,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/14  12:00:00,63.4546388494,11.1124507418,7.18899505041,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/14  13:00:00,67.5987908102,11.1124507418,11.3331470112,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/14  14:00:00,71.8687967184,11.1124507418,15.6031529194,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/14  15:00:00,75.5677358171,11.1124507418,19.3020920181,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/14  16:00:00,76.5516685651,11.1124507418,20.2860247661,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/14  17:00:00,76.8915106282,11.1124507418,20.6258668292,0.0,34.3821554469,10.7710376103,0.0,0.0
