Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 06/14  18:00:00,63.468903234,11.1124507418,19.860759874,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/14  19:00:00,59.9209548389,11.1124507418,16.3128114789,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/14  20:00:00,55.1534052426,11.1124507418,11.0516166667,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/14  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/14  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/14  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/14  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/15  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/15  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/15  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/15  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/15  05:00:00,9.81435032712,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/15  06:00:00,15.5182055918,11.1157483778,0.0,0.098773553513,1.91011974705,2.3935639134,11.5330685628,11.5330685628
 06/15  07:00:00,23.5794342313,11.1157483778,0.0,0.0360790384159,7.6404789882,4.7871278268,1.84571996401,1.84571996401
 06/15  08:00:00,38.5911219092,11.1124507418,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/15  09:00:00,56.5306435507,11.1124507418,0.264999751721,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/15  10:00:00,59.8868766106,11.1124507418,3.62123281164,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/15  11:00:00,66.5504097131,11.1124507418,10.2847659141,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/15  12:00:00,71.1092554259,11.1124507418,14.8436116269,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/15  13:00:00,73.9207699232,11.1124507418,17.6551261242,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/15  14:00:00,77.1612276244,11.1124507418,20.8955838254,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/15  15:00:00,80.8437290289,11.1124507418,24.5780852299,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/15  16:00:00,81.901445582,11.1124507418,25.635801783,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/15  17:00:00,80.9687904978,11.1124507418,24.7031466988,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/15  18:00:00,67.1664633027,11.1124507418,23.5583199427,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/15  19:00:00,62.711229307,11.1124507418,19.103085947,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/15  20:00:00,56.9839829197,11.1124507418,12.8821943438,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/15  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/15  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/15  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/15  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/16  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/16  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/16  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/16  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/16  05:00:00,9.81435032712,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/16  06:00:00,15.5018319377,11.1157483778,0.0,0.0823998994122,1.91011974705,2.3935639134,10.765301619,10.765301619
 06/16  07:00:00,23.5574696669,11.1140995598,0.0,0.0157632920326,7.6404789882,4.7871278268,0.785266007871,0.785266007871
 06/16  08:00:00,38.5911219092,11.1124507418,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/16  09:00:00,56.6293415395,11.1124507418,0.363697740482,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/16  10:00:00,58.098380332,11.1124507418,1.83273653302,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/16  11:00:00,64.342739192,11.1124507418,8.07709539303,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/16  12:00:00,68.3998726135,11.1124507418,12.1342288145,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/16  13:00:00,71.9759449458,11.1124507418,15.7103011468,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/16  14:00:00,76.0597998183,11.1124507418,19.7941560194,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/16  15:00:00,78.8759224424,11.1124507418,22.6102786434,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/16  16:00:00,80.0012026124,11.1124507418,23.7355588134,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/16  17:00:00,80.5490780529,11.1124507418,24.2834342539,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/16  18:00:00,66.06157151,11.1124507418,22.45342815,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/16  19:00:00,61.8766131548,11.1124507418,18.2684697948,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/16  20:00:00,57.0124558984,11.1124507418,12.9106673226,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/16  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/16  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/16  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/16  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/17  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/17  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/17  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/17  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/17  05:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/17  06:00:00,14.8177434239,11.1124507418,0.0,0.0,1.91011974705,1.79517293505,1.55695885171,1.55695885171
 06/17  07:00:00,18.523036106,11.1124507418,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 06/17  08:00:00,28.5570790076,11.1124507418,0.0,0.0,11.4607184823,5.9839097835,0.0,0.0
 06/17  09:00:00,43.8978788646,11.1124507418,0.289735504644,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/17  10:00:00,59.5334241439,11.1124507418,3.26778034492,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/17  11:00:00,65.7324297796,11.1124507418,9.46678598056,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/17  12:00:00,70.2302995694,11.1124507418,13.9646557704,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/17  13:00:00,73.9500505217,11.1124507418,17.6844067227,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/17  14:00:00,78.7595440227,11.1124507418,22.4939002237,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/17  15:00:00,83.0521258087,11.1124507418,26.7864820097,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/17  16:00:00,85.3772316026,11.1124507418,29.1115878036,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/17  17:00:00,84.3782514034,11.1124507418,28.1126076044,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/17  18:00:00,62.3304124972,11.1124507418,23.739290588,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/17  19:00:00,48.9851394315,11.1124507418,20.4280604239,0.0,11.4607184823,5.9839097835,0.0,0.0
 06/17  20:00:00,49.9424891407,11.1124507418,15.8747434664,0.0,11.4607184823,5.9839097835,0.0,0.0
 06/17  21:00:00,36.1811353334,11.1124507418,9.39209922741,0.0,3.8202394941,3.5903458701,0.0,0.0
 06/17  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/17  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/17  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/18  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/18  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/18  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/18  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/18  05:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/18  06:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/18  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/18  08:00:00,18.5380808579,11.1124507418,0.0150447519462,0.0,3.8202394941,3.5903458701,0.0,0.0
 06/18  09:00:00,19.3731830749,11.1124507418,0.850146968948,0.0,3.8202394941,3.5903458701,0.0,0.0
 06/18  10:00:00,40.6350632463,11.1124507418,7.06096278794,0.0,15.2809579764,7.1806917402,0.0,0.0
 06/18  11:00:00,44.4174399828,11.1124507418,10.8433395245,0.0,15.2809579764,7.1806917402,0.0,0.0
 06/18  12:00:00,59.7694697305,11.1124507418,16.1613263706,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/18  13:00:00,62.3894659568,11.1124507418,18.7813225968,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/18  14:00:00,64.9149565181,11.1124507418,21.3068131581,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/18  15:00:00,66.7901613227,11.1124507418,23.1820179627,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/18  16:00:00,67.3090964169,11.1124507418,23.700953057,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/18  17:00:00,56.8109278413,11.1124507418,23.2368273829,0.0,15.2809579764,7.1806917402,0.0,0.0
 06/18  18:00:00,43.9493470807,11.1124507418,20.4092895239,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/18  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/18  20:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/18  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/18  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/18  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/18  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/19  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/19  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/19  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/19  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/19  05:00:00,9.81435032712,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/19  06:00:00,15.4161344022,11.1124507418,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/19  07:00:00,23.5444726509,11.1124507418,0.00441509409436,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/19  08:00:00,39.1498171165,11.1124507418,0.55869520733,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/19  09:00:00,63.082170081,11.1124507418,6.81652628206,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/19  10:00:00,67.4875093054,11.1124507418,11.2218655064,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/19  11:00:00,72.1857295001,11.1124507418,15.9200857011,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/19  12:00:00,76.1323837092,11.1124507418,19.8667399102,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/19  13:00:00,79.6239165934,11.1124507418,23.3582727944,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/19  14:00:00,82.6963650302,11.1124507418,26.4307212313,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/19  15:00:00,85.9694830687,11.1124507418,29.7038392697,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/19  16:00:00,87.4448829594,11.1124507418,31.1792391604,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/19  17:00:00,86.2412846916,11.1124507418,29.9756408926,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/19  18:00:00,72.0515163184,11.1124507418,28.4433729584,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/19  19:00:00,67.8440331511,11.1124507418,24.2358897912,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/19  20:00:00,62.6510500117,11.1124507418,18.5492614358,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/19  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/19  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/19  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/19  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/20  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/20  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/20  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/20  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/20  05:00:00,9.81435032712,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/20  06:00:00,15.4161344022,11.1124507418,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/20  07:00:00,23.5400575568,11.1124507418,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/20  08:00:00,38.7856018481,11.1124507418,0.194479938864,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/20  09:00:00,59.5141461897,11.1124507418,3.24850239069,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/20  10:00:00,65.1237565672,11.1124507418,8.85811276817,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/20  11:00:00,70.4604582906,11.1124507418,14.1948144916,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/20  12:00:00,73.9912617062,11.1124507418,17.7256179072,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/20  13:00:00,76.0242995301,11.1124507418,19.7586557311,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/20  14:00:00,80.0370798803,11.1124507418,23.7714360813,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/20  15:00:00,84.9403506738,11.1124507418,28.6747068748,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/20  16:00:00,86.212175944,11.1124507418,29.946532145,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/20  17:00:00,84.8910519347,11.1124507418,28.6254081357,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/20  18:00:00,69.8217356116,11.1124507418,26.2135922516,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/20  19:00:00,65.0044555903,11.1124507418,21.3963122303,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/20  20:00:00,57.7889896172,11.1124507418,13.6872010413,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/20  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/20  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/20  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/20  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/21  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/21  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/21  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/21  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/21  05:00:00,9.81435032712,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/21  06:00:00,15.4911956673,11.1154735748,0.0,0.0720384319791,1.91011974705,2.3935639134,12.4896934542,12.4896934542
 06/21  07:00:00,23.5961693034,11.1157483778,0.0,0.0528141105928,7.6404789882,4.7871278268,6.86230208142,6.86230208142
 06/21  08:00:00,38.5929058304,11.1130003478,0.0,0.0012343151546,19.1011974705,8.3774736969,0.00325843763711,0.00325843763711
 06/21  09:00:00,56.3018581633,11.1124507418,0.0362143643075,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/21  10:00:00,56.6013168838,11.1124507418,0.335673084821,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/21  11:00:00,57.6482906135,11.1124507418,1.38264681454,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/21  12:00:00,60.315363323,11.1124507418,4.04971952406,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/21  13:00:00,64.1821719808,11.1124507418,7.91652818182,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/21  14:00:00,68.4612309447,11.1124507418,12.1955871457,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/21  15:00:00,71.7629809595,11.1124507418,15.4973371605,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/21  16:00:00,72.5160058603,11.1124507418,16.2503620614,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/21  17:00:00,71.3324007965,11.1124507418,15.0667569975,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/21  18:00:00,55.9600472216,11.1124507418,12.3519038616,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/21  19:00:00,51.2408969355,11.1124507418,7.63275357554,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/21  20:00:00,45.1377515161,11.1124507418,2.41362960692,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/21  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/21  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/21  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/21  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/22  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/22  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/22  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/22  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/22  05:00:00,9.81435032712,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/22  06:00:00,15.6159496942,11.1157483778,0.0,0.196517655861,1.91011974705,2.3935639134,22.3159264196,22.3159264196
 06/22  07:00:00,23.6921093621,11.1157483778,0.0,0.148754169269,7.6404789882,4.7871278268,16.1086480884,16.1086480884
 06/22  08:00:00,38.6534035123,11.1157483778,0.0,0.0589839670185,19.1011974705,8.3774736969,3.52330650291,3.52330650291
 06/22  09:00:00,56.265643799,11.1124507418,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/22  10:00:00,56.4622629136,11.1124507418,0.196619114629,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/22  11:00:00,57.2668245707,11.1124507418,1.00118077168,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/22  12:00:00,62.2389864842,11.1124507418,5.9733426852,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/22  13:00:00,67.420606202,11.1124507418,11.1549624031,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/22  14:00:00,72.8164099294,11.1124507418,16.5507661304,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/22  15:00:00,76.793566593,11.1124507418,20.527922794,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/22  16:00:00,77.1660473865,11.1124507418,20.9004035875,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/22  17:00:00,76.8458578289,11.1124507418,20.5802140299,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/22  18:00:00,62.6636046016,11.1124507418,19.0554612416,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/22  19:00:00,59.9471500783,11.1124507418,16.3390067183,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/22  20:00:00,55.0253385078,11.1124507418,12.3012165986,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/22  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/22  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/22  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/22  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/23  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/23  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/23  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/23  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/23  05:00:00,9.81435032712,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/23  06:00:00,15.4743900966,11.1154735748,0.0,0.0552328612848,1.91011974705,2.3935639134,6.86665462969,6.86665462969
 06/23  07:00:00,23.5486086011,11.1140995598,0.0,0.00690222631124,7.6404789882,4.7871278268,0.0113813787324,0.0113813787324
 06/23  08:00:00,38.5911219092,11.1124507418,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/23  09:00:00,56.56469848,11.1124507418,0.299054681028,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/23  10:00:00,58.6824907056,11.1124507418,2.41684690664,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/23  11:00:00,65.6123711009,11.1124507418,9.34672730191,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/23  12:00:00,69.2343763337,11.1124507418,12.9687325347,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/23  13:00:00,72.1003106986,11.1124507418,15.8346668996,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/23  14:00:00,74.9437294027,11.1124507418,18.6780856037,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/23  15:00:00,79.1223041422,11.1124507418,22.8566603433,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/23  16:00:00,80.9897086981,11.1124507418,24.7240648991,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/23  17:00:00,80.9701780739,11.1124507418,24.7045342749,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/23  18:00:00,67.0550465958,11.1124507418,23.4469032358,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/23  19:00:00,63.5582987569,11.1124507418,19.950155397,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/23  20:00:00,57.59826263,11.1124507418,14.8741407209,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/23  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/23  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/23  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/23  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/24  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/24  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/24  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/24  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/24  05:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/24  06:00:00,14.8369600796,11.1154735748,0.0,0.0161938226219,1.91011974705,1.79517293505,4.99073337077,4.99073337077
 06/24  07:00:00,18.523585712,11.1130003478,0.0,0.0,3.8202394941,3.5903458701,0.000341429643251,0.000341429643251
 06/24  08:00:00,28.5570790076,11.1124507418,0.0,0.0,11.4607184823,5.9839097835,0.00066434668036,0.00066434668036
 06/24  09:00:00,43.8421862215,11.1124507418,0.23404286146,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/24  10:00:00,61.4349274787,11.1124507418,5.16928367975,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/24  11:00:00,69.3902473865,11.1124507418,13.1246035875,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/24  12:00:00,73.3677758918,11.1124507418,17.1021320928,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/24  13:00:00,77.6974975155,11.1124507418,21.4318537165,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/24  14:00:00,82.6481061574,11.1124507418,26.3824623584,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/24  15:00:00,85.2085077273,11.1124507418,28.9428639283,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/24  16:00:00,86.1197125793,11.1124507418,29.8540687803,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/24  17:00:00,85.5056791522,11.1124507418,29.2400353532,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/24  18:00:00,63.5128268439,11.1124507418,24.9217049347,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/24  19:00:00,48.6709067635,11.1124507418,20.1138277559,0.0,11.4607184823,5.9839097835,0.0,0.0
 06/24  20:00:00,45.9474781658,11.1124507418,13.2573991582,0.0,11.4607184823,5.9839097835,0.0,0.0
 06/24  21:00:00,34.4559528483,11.1124507418,7.66691674229,0.0,3.8202394941,3.5903458701,0.0,0.0
 06/24  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/24  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/24  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/25  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/25  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/25  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/25  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/25  05:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/25  06:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/25  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/25  08:00:00,18.627450823,11.1124507418,0.104414717017,0.0,3.8202394941,3.5903458701,0.0,0.0
 06/25  09:00:00,20.2015558075,11.1124507418,1.67851970149,0.0,3.8202394941,3.5903458701,0.0,0.0
 06/25  10:00:00,42.6336134539,11.1124507418,9.0595129955,0.0,15.2809579764,7.1806917402,0.0,0.0
 06/25  11:00:00,48.3862451707,11.1124507418,14.8121447123,0.0,15.2809579764,7.1806917402,0.0,0.0
 06/25  12:00:00,64.3292157525,11.1124507418,20.7210723925,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/25  13:00:00,67.7929558101,11.1124507418,24.1848124501,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/25  14:00:00,70.8817038425,11.1124507418,27.2735604825,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/25  15:00:00,73.1628450695,11.1124507418,29.5547017095,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/25  16:00:00,73.7610218428,11.1124507418,30.1528784828,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/25  17:00:00,64.208411114,11.1124507418,30.6343106556,0.0,15.2809579764,7.1806917402,0.0,0.0
 06/25  18:00:00,50.017180889,11.1124507418,26.4771233322,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/25  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/25  20:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/25  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/25  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/25  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/25  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/26  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/26  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/26  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/26  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/26  05:00:00,9.81435032712,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/26  06:00:00,15.4161344022,11.1124507418,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/26  07:00:00,23.5400575568,11.1124507418,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/26  08:00:00,38.6152559565,11.1124507418,0.0241340472736,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/26  09:00:00,56.9521041616,11.1124507418,0.68646036264,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/26  10:00:00,61.3751750254,11.1124507418,5.10953122644,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/26  11:00:00,68.5018020971,11.1124507418,12.2361582981,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/26  12:00:00,73.7692750603,11.1124507418,17.5036312613,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/26  13:00:00,79.7351985532,11.1124507418,23.4695547543,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/26  14:00:00,83.3229925664,11.1124507418,27.0573487674,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/26  15:00:00,84.3371438024,11.1124507418,28.0715000034,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/26  16:00:00,83.6002178555,11.1124507418,27.3345740565,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/26  17:00:00,82.9862365397,11.1124507418,26.7205927407,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/26  18:00:00,67.7924426794,11.1124507418,24.1842993194,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/26  19:00:00,62.7481536184,11.1124507418,19.1400102584,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/26  20:00:00,55.3333744158,11.1124507418,12.6092525066,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/26  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/26  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/26  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/26  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/27  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/27  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/27  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/27  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/27  05:00:00,9.81435032712,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/27  06:00:00,15.4489461293,11.1154735748,0.0,0.0297888939959,1.91011974705,2.3935639134,7.94055126698,7.94055126698
 06/27  07:00:00,23.5484422155,11.1140995598,0.0,0.00673584066424,7.6404789882,4.7871278268,1.03075325756,1.03075325756
 06/27  08:00:00,38.5911219092,11.1124507418,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/27  09:00:00,56.5382359147,11.1124507418,0.272592115754,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/27  10:00:00,57.8170493979,11.1124507418,1.55140559894,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/27  11:00:00,65.3476174659,11.1124507418,9.08197366688,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/27  12:00:00,70.6495011992,11.1124507418,14.3838574002,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/27  13:00:00,74.7076207689,11.1124507418,18.4419769699,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/27  14:00:00,79.3140948389,11.1124507418,23.0484510399,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/27  15:00:00,84.7435854544,11.1124507418,28.4779416554,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/27  16:00:00,85.6985839513,11.1124507418,29.4329401523,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/27  17:00:00,84.6720392831,11.1124507418,28.4063954841,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/27  18:00:00,70.5613462517,11.1124507418,26.9532028917,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/27  19:00:00,66.2826000466,11.1124507418,22.6744566866,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/27  20:00:00,61.1242278208,11.1124507418,18.4001059116,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/27  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/27  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/27  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/27  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/28  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/28  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/28  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/28  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/28  05:00:00,9.81435032712,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/28  06:00:00,15.4161344022,11.1124507418,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/28  07:00:00,23.5400575568,11.1124507418,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/28  08:00:00,38.6346599753,11.1124507418,0.0435380660786,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/28  09:00:00,56.9628539283,11.1124507418,0.697210129295,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/28  10:00:00,59.9893296405,11.1124507418,3.72368584154,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/28  11:00:00,64.7018968789,11.1124507418,8.43625307988,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/28  12:00:00,69.5964877928,11.1124507418,13.3308439938,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/28  13:00:00,74.6091047515,11.1124507418,18.3434609525,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/28  14:00:00,78.6158303602,11.1124507418,22.3501865612,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/28  15:00:00,83.3765188783,11.1124507418,27.1108750793,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/28  16:00:00,85.3453488,11.1124507418,29.079705001,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/28  17:00:00,85.599083458,11.1124507418,29.333439659,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/28  18:00:00,71.3807706232,11.1124507418,27.7726272632,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/28  19:00:00,67.1258051653,11.1124507418,23.5176618053,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/28  20:00:00,60.4249836874,11.1124507418,17.7008617782,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/28  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/28  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/28  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/28  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/29  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/29  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/29  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/29  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/29  05:00:00,9.81435032712,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/29  06:00:00,15.4161344022,11.1124507418,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/29  07:00:00,23.5400575568,11.1124507418,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/29  08:00:00,38.8257860623,11.1124507418,0.234664153088,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/29  09:00:00,59.5519249608,11.1124507418,3.28628116185,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/29  10:00:00,66.2829871284,11.1124507418,10.0173433294,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/29  11:00:00,72.3585936497,11.1124507418,16.0929498507,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/29  12:00:00,76.9939461185,11.1124507418,20.7283023195,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/29  13:00:00,80.9317298885,11.1124507418,24.6660860895,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/29  14:00:00,84.1971905925,11.1124507418,27.9315467935,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/29  15:00:00,85.9000525618,11.1124507418,29.6344087628,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/29  16:00:00,86.643192954,11.1124507418,30.377549155,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/29  17:00:00,87.3751671355,11.1124507418,31.1095233365,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/29  18:00:00,73.9498536969,11.1124507418,30.3417103369,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/29  19:00:00,71.1029799446,11.1124507418,27.4948365846,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/29  20:00:00,64.6661720678,11.1124507418,21.9420501586,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/29  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/29  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/29  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/29  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/30  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/30  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/30  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/30  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/30  05:00:00,9.81435032712,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/30  06:00:00,15.4161344022,11.1124507418,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/30  07:00:00,23.7564741028,11.1124507418,0.216416545985,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/30  08:00:00,41.5635045219,11.1124507418,2.97238261269,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/30  09:00:00,68.566349308,11.1124507418,12.3007055091,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/30  10:00:00,74.480502334,11.1124507418,18.214858535,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/30  11:00:00,80.1039318113,11.1124507418,23.8382880123,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/30  12:00:00,83.3588109012,11.1124507418,27.0931671022,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/30  13:00:00,86.7208185926,11.1124507418,30.4551747936,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/30  14:00:00,88.9733430337,11.1124507418,32.7076992347,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/30  15:00:00,92.2732807937,11.1124507418,36.0076369947,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/30  16:00:00,94.0063992142,11.1124507418,37.7407554152,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/30  17:00:00,94.2939665539,11.1124507418,38.0283227549,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/30  18:00:00,79.3267621121,11.1124507418,35.7186187522,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/30  19:00:00,72.3955198695,11.1124507418,28.7873765095,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/30  20:00:00,65.2271970821,11.1124507418,22.5030751729,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/30  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/30  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/30  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/30  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/01  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/01  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/01  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/01  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/01  05:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/01  06:00:00,14.8203262589,11.1124507418,0.0025828350338,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/01  07:00:00,20.877710023,11.1124507418,2.35467391701,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/01  08:00:00,37.4211135293,11.1124507418,8.86403452176,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/01  09:00:00,57.8345735201,11.1124507418,14.2264301601,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/01  10:00:00,76.5992822897,11.1124507418,20.3336384907,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/01  11:00:00,82.2559585678,11.1124507418,25.9903147688,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/01  12:00:00,87.1992899384,11.1124507418,30.9336461394,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/01  13:00:00,91.912390984,11.1124507418,35.646747185,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/01  14:00:00,95.4415604473,11.1124507418,39.1759166483,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/01  15:00:00,98.9271265769,11.1124507418,42.661482778,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/01  16:00:00,100.3781708,11.1124507418,44.1125270012,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/01  17:00:00,99.9591340179,11.1124507418,43.6934902189,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/01  18:00:00,77.3171044219,11.1124507418,38.7259825127,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/01  19:00:00,61.4965820009,11.1124507418,32.9395029933,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/01  20:00:00,59.2095640216,11.1124507418,26.519485014,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/01  21:00:00,46.282754848,11.1124507418,19.4937187421,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/01  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/01  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/01  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/02  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/02  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/02  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/02  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/02  05:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/02  06:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/02  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/02  08:00:00,24.658461934,11.1124507418,6.13542582802,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/02  09:00:00,26.9416195704,11.1124507418,8.41858346441,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/02  10:00:00,46.4040237148,11.1124507418,12.8299232564,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/02  11:00:00,50.8100511349,11.1124507418,17.2359506765,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/02  12:00:00,67.6186869585,11.1124507418,24.0105435985,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/02  13:00:00,70.0691079003,11.1124507418,26.4609645403,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/02  14:00:00,71.5078827077,11.1124507418,27.8997393477,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/02  15:00:00,73.4890181866,11.1124507418,29.8808748266,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/02  16:00:00,73.9334738481,11.1124507418,30.3253304881,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/02  17:00:00,61.4475910469,11.1124507418,27.8734905885,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/02  18:00:00,46.7343554444,11.1124507418,23.1942978876,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/02  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/02  20:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/02  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/02  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/02  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/02  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/03  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/03  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/03  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/03  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/03  05:00:00,9.81435032712,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/03  06:00:00,15.4161344022,11.1124507418,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/03  07:00:00,23.5400575568,11.1124507418,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/03  08:00:00,38.6876404208,11.1124507418,0.0965185115743,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/03  09:00:00,57.8138919786,11.1124507418,1.5482481796,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/03  10:00:00,62.272470775,11.1124507418,6.006826976,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/03  11:00:00,68.7456785316,11.1124507418,12.4800347326,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/03  12:00:00,73.2505205256,11.1124507418,16.9848767267,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/03  13:00:00,77.3731013275,11.1124507418,21.1074575285,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/03  14:00:00,81.264740329,11.1124507418,24.99909653,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/03  15:00:00,85.2982708306,11.1124507418,29.0326270316,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/03  16:00:00,87.585340934,11.1124507418,31.319697135,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/03  17:00:00,88.549426923,11.1124507418,32.283783124,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/03  18:00:00,74.6451666572,11.1124507418,31.0370232972,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/03  19:00:00,69.2524461174,11.1124507418,25.6443027574,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/03  20:00:00,62.3289821526,11.1124507418,19.6048602434,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/03  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/03  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/03  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/03  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/04  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/04  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/04  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/04  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/04  05:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/04  06:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/04  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/04  08:00:00,18.5237921726,11.1124507418,0.000756066609158,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/04  09:00:00,18.7344857652,11.1124507418,0.21144965917,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/04  10:00:00,38.8101018217,11.1124507418,5.23600136335,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/04  11:00:00,43.3808653025,11.1124507418,9.80676484408,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/04  12:00:00,58.5105491934,11.1124507418,14.9024058334,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/04  13:00:00,62.6937278892,11.1124507418,19.0855845292,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/04  14:00:00,65.5951613516,11.1124507418,21.9870179916,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/04  15:00:00,67.9135149084,11.1124507418,24.3053715484,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/04  16:00:00,70.8169647412,11.1124507418,27.2088213812,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/04  17:00:00,61.1432942675,11.1124507418,27.5691938091,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/04  18:00:00,48.3173009075,11.1124507418,24.7772433507,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/04  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/04  20:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/04  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/04  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/04  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/04  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/05  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/05  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/05  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/05  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/05  05:00:00,11.1920169938,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/05  06:00:00,15.4161344022,11.1124507418,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/05  07:00:00,23.5400575568,11.1124507418,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/05  08:00:00,38.8367849067,11.1124507418,0.245662997552,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/05  09:00:00,60.7778383314,11.1124507418,4.51219453241,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/05  10:00:00,66.9348759908,11.1124507418,10.6692321918,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/05  11:00:00,72.3679904859,11.1124507418,16.1023466869,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/05  12:00:00,77.7872208614,11.1124507418,21.5215770624,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/05  13:00:00,82.4990813915,11.1124507418,26.2334375925,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/05  14:00:00,85.2945564191,11.1124507418,29.0289126201,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/05  15:00:00,89.9424281055,11.1124507418,33.6767843066,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/05  16:00:00,92.0500085554,11.1124507418,35.7843647564,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/05  17:00:00,90.9894374943,11.1124507418,34.7237936953,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/05  18:00:00,75.0421118452,11.1124507418,31.4339684852,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/05  19:00:00,71.1890133859,11.1124507418,27.5808700259,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/05  20:00:00,65.6045137795,11.1124507418,22.8803918703,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/05  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/05  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/05  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/05  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/06  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/06  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/06  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/06  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/06  05:00:00,11.1920169938,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/06  06:00:00,15.4161344022,11.1124507418,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/06  07:00:00,23.5400575568,11.1124507418,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/06  08:00:00,38.915690064,11.1124507418,0.324568154855,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/06  09:00:00,61.5099516206,11.1124507418,5.2443078216,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/06  10:00:00,68.5016863681,11.1124507418,12.2360425691,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/06  11:00:00,75.5059265505,11.1124507418,19.2402827515,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/06  12:00:00,80.9625077522,11.1124507418,24.6968639532,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/06  13:00:00,85.5968474962,11.1124507418,29.3312036972,0.0,34.3821554469,10.7710376103,0.0,0.0
