Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 07/06  14:00:00,89.0053975723,11.1124507418,32.7397537733,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/06  15:00:00,92.2162542878,11.1124507418,35.9506104889,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/06  16:00:00,93.7575086472,11.1124507418,37.4918648482,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/06  17:00:00,92.1370606903,11.1124507418,35.8714168913,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/06  18:00:00,77.735688705,11.1124507418,34.127545345,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/06  19:00:00,73.4628578501,11.1124507418,29.8547144902,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/06  20:00:00,65.2170299182,11.1124507418,22.492908009,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/06  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/06  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/06  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/06  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/07  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/07  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/07  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/07  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/07  05:00:00,11.1920169938,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/07  06:00:00,15.4161344022,11.1124507418,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/07  07:00:00,23.5522534539,11.1124507418,0.0121958971572,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/07  08:00:00,39.0688179105,11.1124507418,0.477696001275,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/07  09:00:00,60.7615115252,11.1124507418,4.49586772624,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/07  10:00:00,66.9430104617,11.1124507418,10.6773666627,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/07  11:00:00,72.6264885659,11.1124507418,16.3608447669,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/07  12:00:00,76.430907001,11.1124507418,20.165263202,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/07  13:00:00,80.3471499846,11.1124507418,24.0815061856,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/07  14:00:00,85.0326528421,11.1124507418,28.7670090431,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/07  15:00:00,88.2050830639,11.1124507418,31.9394392649,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/07  16:00:00,88.690839629,11.1124507418,32.42519583,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/07  17:00:00,89.4148526456,11.1124507418,33.1492088466,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/07  18:00:00,75.4092459932,11.1124507418,31.8011026333,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/07  19:00:00,70.3937001755,11.1124507418,26.7855568155,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/07  20:00:00,63.5744421072,11.1124507418,20.850320198,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/07  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/07  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/07  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/07  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/08  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/08  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/08  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/08  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/08  05:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/08  06:00:00,14.8177434239,11.1124507418,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/08  07:00:00,18.523036106,11.1124507418,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/08  08:00:00,28.8315891701,11.1124507418,0.274510162487,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/08  09:00:00,50.5236390387,11.1124507418,6.91549567867,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/08  10:00:00,69.8390552319,11.1124507418,13.5734114329,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/08  11:00:00,75.9911452008,11.1124507418,19.7255014018,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/08  12:00:00,79.78174611,11.1124507418,23.516102311,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/08  13:00:00,83.9361442352,11.1124507418,27.6705004362,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/08  14:00:00,88.1998313279,11.1124507418,31.9341875289,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/08  15:00:00,91.4841295973,11.1124507418,35.2184857983,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/08  16:00:00,93.4119869515,11.1124507418,37.1463431525,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/08  17:00:00,93.3074741493,11.1124507418,37.0418303503,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/08  18:00:00,70.9051637707,11.1124507418,32.3140418615,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/08  19:00:00,54.7251461981,11.1124507418,26.1680671905,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/08  20:00:00,52.0122689012,11.1124507418,17.9445232269,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/08  21:00:00,36.8849712143,11.1124507418,10.0959351083,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/08  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/08  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/08  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/09  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/09  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/09  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/09  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/09  05:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/09  06:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/09  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/09  08:00:00,21.9167548859,11.1124507418,3.39371877989,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/09  09:00:00,27.1218444674,11.1124507418,8.59880836146,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/09  10:00:00,48.6903197059,11.1124507418,15.1162192475,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/09  11:00:00,53.3929513368,11.1124507418,19.8188508784,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/09  12:00:00,70.6201488592,11.1124507418,27.0120054992,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/09  13:00:00,75.2869155289,11.1124507418,31.6787721689,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/09  14:00:00,78.6504630895,11.1124507418,35.0423197295,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/09  15:00:00,82.6125182059,11.1124507418,39.0043748459,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/09  16:00:00,86.234333188,11.1124507418,42.626189828,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/09  17:00:00,78.2791379165,11.1124507418,44.7050374581,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/09  18:00:00,65.2753553217,11.1124507418,41.7352977649,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/09  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/09  20:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/09  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/09  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/09  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/09  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/10  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/10  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/10  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/10  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/10  05:00:00,11.1920169938,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/10  06:00:00,16.2984636105,11.1124507418,0.882329208292,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/10  07:00:00,28.4318164917,11.1124507418,4.89175893492,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/10  08:00:00,52.2597627231,11.1124507418,13.6686408139,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/10  09:00:00,79.0101914467,11.1124507418,22.7445476477,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/10  10:00:00,84.1540045253,11.1124507418,27.8883607263,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/10  11:00:00,91.7994489267,11.1124507418,35.5338051278,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/10  12:00:00,98.8527229211,11.1124507418,42.5870791221,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/10  13:00:00,103.903895776,11.1124507418,47.6382519773,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/10  14:00:00,106.80712726,11.1124507418,50.5414834612,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/10  15:00:00,109.551988728,11.1124507418,53.2863449292,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/10  16:00:00,109.539665251,11.1124507418,53.2740214517,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/10  17:00:00,109.907277773,11.1124507418,53.6416339742,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/10  18:00:00,96.2213859029,11.1124507418,52.6132425429,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/10  19:00:00,90.3059315328,11.1124507418,46.6977881728,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/10  20:00:00,81.8669304654,11.1124507418,37.7651418896,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/10  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/10  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/10  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/10  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/11  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/11  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/11  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/11  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/11  05:00:00,11.1920169938,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/11  06:00:00,18.5553676551,11.1124507418,3.13923325285,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/11  07:00:00,31.8209714176,11.1124507418,8.28091386077,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/11  08:00:00,52.3028820092,11.1124507418,13.7117601001,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/11  09:00:00,77.188196681,11.1124507418,20.922552882,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/11  10:00:00,83.8185912297,11.1124507418,27.5529474307,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/11  11:00:00,89.848720889,11.1124507418,33.58307709,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/11  12:00:00,92.8318015953,11.1124507418,36.5661577963,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/11  13:00:00,96.606952357,11.1124507418,40.341308558,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/11  14:00:00,97.5159260081,11.1124507418,41.2502822091,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/11  15:00:00,98.4688215767,11.1124507418,42.2031777777,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/11  16:00:00,100.665598233,11.1124507418,44.3999544344,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/11  17:00:00,97.4743802059,11.1124507418,41.208736407,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/11  18:00:00,80.5620024008,11.1124507418,36.9538590408,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/11  19:00:00,75.5877825384,11.1124507418,31.9796391784,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/11  20:00:00,71.3971150893,11.1124507418,27.2953265135,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/11  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/11  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/11  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/11  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/12  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/12  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/12  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/12  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/12  05:00:00,11.1920169938,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/12  06:00:00,22.3235633616,11.1124507418,6.90742895939,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/12  07:00:00,32.2696814638,11.1124507418,8.72962390697,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/12  08:00:00,50.4847067944,11.1124507418,11.8935848852,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/12  09:00:00,72.9058476115,11.1124507418,16.6402038125,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/12  10:00:00,77.5994742695,11.1124507418,21.3338304705,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/12  11:00:00,83.6491910957,11.1124507418,27.3835472968,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/12  12:00:00,88.0323713668,11.1124507418,31.7667275678,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/12  13:00:00,92.0167012071,11.1124507418,35.7510574081,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/12  14:00:00,95.3787395027,11.1124507418,39.1130957038,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/12  15:00:00,99.4260387275,11.1124507418,43.1603949285,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/12  16:00:00,101.199639023,11.1124507418,44.9339952239,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/12  17:00:00,100.757385793,11.1124507418,44.4917419942,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/12  18:00:00,84.5037202564,11.1124507418,40.8955768964,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/12  19:00:00,77.6013904371,11.1124507418,33.9932470771,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/12  20:00:00,70.8492723559,11.1124507418,26.7474837801,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/12  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/12  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/12  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/12  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/13  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/13  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/13  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/13  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/13  05:00:00,11.1920169938,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/13  06:00:00,16.4418178785,11.1124507418,1.02568347629,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/13  07:00:00,27.9628316741,11.1124507418,4.42277411729,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/13  08:00:00,48.0216789775,11.1124507418,9.43055706831,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/13  09:00:00,71.8039555449,11.1124507418,15.5383117459,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/13  10:00:00,77.9794321777,11.1124507418,21.7137883787,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/13  11:00:00,84.0504627823,11.1124507418,27.7848189833,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/13  12:00:00,89.5541704464,11.1124507418,33.2885266474,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/13  13:00:00,92.9877990193,11.1124507418,36.7221552203,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/13  14:00:00,96.8552064529,11.1124507418,40.5895626539,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/13  15:00:00,101.825206733,11.1124507418,45.559562934,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/13  16:00:00,103.924255635,11.1124507418,47.6586118357,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/13  17:00:00,103.174206606,11.1124507418,46.9085628072,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/13  18:00:00,86.7626772251,11.1124507418,43.1545338651,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/13  19:00:00,80.0700552337,11.1124507418,36.4619118737,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/13  20:00:00,72.3360285726,11.1124507418,28.2342399968,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/13  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/13  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/13  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/13  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/14  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/14  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/14  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/14  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/14  05:00:00,11.1920169938,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/14  06:00:00,15.4528416735,11.1124507418,0.0367072712936,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/14  07:00:00,23.8356042257,11.1124507418,0.2955466689,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/14  08:00:00,40.0654223504,11.1124507418,1.4743004412,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/14  09:00:00,64.9894868103,11.1124507418,8.72384301132,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/14  10:00:00,69.8575724693,11.1124507418,13.5919286703,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/14  11:00:00,75.1080976816,11.1124507418,18.8424538826,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/14  12:00:00,81.0266240336,11.1124507418,24.7609802347,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/14  13:00:00,86.0669481001,11.1124507418,29.8013043012,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/14  14:00:00,90.2847907139,11.1124507418,34.0191469149,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/14  15:00:00,94.0209492425,11.1124507418,37.7553054435,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/14  16:00:00,95.8287633599,11.1124507418,39.5631195609,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/14  17:00:00,97.302707195,11.1124507418,41.037063396,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/14  18:00:00,82.3144946084,11.1124507418,38.7063512484,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/14  19:00:00,77.4057425565,11.1124507418,33.7975991965,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/14  20:00:00,69.8312886684,11.1124507418,25.7295000926,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/14  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/14  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/14  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/14  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/15  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/15  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/15  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/15  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/15  05:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/15  06:00:00,14.8177434239,11.1124507418,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/15  07:00:00,18.523036106,11.1124507418,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/15  08:00:00,28.5873474825,11.1124507418,0.0302684749364,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/15  09:00:00,44.7255454051,11.1124507418,1.11740204514,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/15  10:00:00,63.901040019,11.1124507418,7.63539622003,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/15  11:00:00,69.8338071322,11.1124507418,13.5681633332,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/15  12:00:00,74.7988333852,11.1124507418,18.5331895863,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/15  13:00:00,78.3339679351,11.1124507418,22.0683241361,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/15  14:00:00,82.5680003236,11.1124507418,26.3023565247,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/15  15:00:00,85.276847374,11.1124507418,29.011203575,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/15  16:00:00,85.2724732731,11.1124507418,29.0068294741,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/15  17:00:00,84.7205951507,11.1124507418,28.4549513517,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/15  18:00:00,63.2913121413,11.1124507418,24.7001902321,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/15  19:00:00,47.2946250186,11.1124507418,18.737546011,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/15  20:00:00,45.7637602662,11.1124507418,11.6960145919,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/15  21:00:00,31.904320827,11.1124507418,5.11528472097,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/15  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/15  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/15  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/16  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/16  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/16  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/16  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/16  05:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/16  06:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/16  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/16  08:00:00,18.523036106,11.1124507418,0.0,0.0,3.8202394941,3.5903458701,0.000763952949353,0.000763952949353
 07/16  09:00:00,18.523036106,11.1124507418,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/16  10:00:00,33.7678452755,11.1124507418,0.193744817135,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/16  11:00:00,35.7932196758,11.1124507418,2.2191192174,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/16  12:00:00,53.6789860527,11.1124507418,10.0708426927,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/16  13:00:00,58.8815650983,11.1124507418,15.2734217383,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/16  14:00:00,63.2013381523,11.1124507418,19.5931947923,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/16  15:00:00,65.5885251881,11.1124507418,21.9803818281,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/16  16:00:00,66.5697533695,11.1124507418,22.9616100095,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/16  17:00:00,56.8907076121,11.1124507418,23.3166071537,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/16  18:00:00,44.8376185934,11.1124507418,21.2975610366,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/16  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/16  20:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/16  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/16  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/16  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/16  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/17  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/17  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/17  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/17  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/17  05:00:00,11.1920169938,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/17  06:00:00,15.4161344022,11.1124507418,0.0,0.0,1.91011974705,2.3935639134,0.00165745365055,0.00165745365055
 07/17  07:00:00,23.5400575568,11.1124507418,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/17  08:00:00,38.6465436701,11.1124507418,0.0554217608707,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/17  09:00:00,57.382692197,11.1124507418,1.11704839797,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/17  10:00:00,64.836300767,11.1124507418,8.57065696802,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/17  11:00:00,70.5289248682,11.1124507418,14.2632810693,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/17  12:00:00,74.4419073799,11.1124507418,18.1762635809,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/17  13:00:00,78.9192203479,11.1124507418,22.653576549,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/17  14:00:00,82.5787386551,11.1124507418,26.3130948561,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/17  15:00:00,85.0944627363,11.1124507418,28.8288189373,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/17  16:00:00,86.396392567,11.1124507418,30.130748768,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/17  17:00:00,86.9380736523,11.1124507418,30.6724298533,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/17  18:00:00,72.2164197361,11.1124507418,28.6082763762,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/17  19:00:00,67.1393043548,11.1124507418,23.5311609948,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/17  20:00:00,62.5234062297,11.1124507418,18.4216176539,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/17  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/17  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/17  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/17  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/18  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/18  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/18  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/18  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/18  05:00:00,11.1920169938,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/18  06:00:00,15.4161344022,11.1124507418,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/18  07:00:00,23.5400575568,11.1124507418,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/18  08:00:00,38.7041426445,11.1124507418,0.113020735317,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/18  09:00:00,57.874448543,11.1124507418,1.60880474403,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/18  10:00:00,65.6907414523,11.1124507418,9.4250976533,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/18  11:00:00,71.8812077346,11.1124507418,15.6155639357,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/18  12:00:00,76.2805823118,11.1124507418,20.0149385128,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/18  13:00:00,81.2057478879,11.1124507418,24.9401040889,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/18  14:00:00,84.7902623084,11.1124507418,28.5246185094,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/18  15:00:00,85.6927676407,11.1124507418,29.4271238417,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/18  16:00:00,85.4873209672,11.1124507418,29.2216771682,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/18  17:00:00,85.3226541852,11.1124507418,29.0570103862,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/18  18:00:00,71.1343202455,11.1124507418,27.5261768855,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/18  19:00:00,66.5050230186,11.1124507418,22.8968796586,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/18  20:00:00,61.0707387782,11.1124507418,16.9689502024,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/18  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/18  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/18  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/18  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/19  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/19  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/19  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/19  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/19  05:00:00,11.1920169938,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/19  06:00:00,15.4161344022,11.1124507418,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/19  07:00:00,23.5530107649,11.1124507418,0.0129532081525,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/19  08:00:00,39.1920516168,11.1124507418,0.600929707638,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/19  09:00:00,65.1053923638,11.1124507418,8.83974856484,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/19  10:00:00,72.3834041412,11.1124507418,16.1177603422,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/19  11:00:00,78.1023972802,11.1124507418,21.8367534812,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/19  12:00:00,82.3540338975,11.1124507418,26.0883900985,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/19  13:00:00,86.8001458152,11.1124507418,30.5345020162,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/19  14:00:00,89.7843374796,11.1124507418,33.5186936806,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/19  15:00:00,91.690706691,11.1124507418,35.425062892,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/19  16:00:00,94.1949473257,11.1124507418,37.9293035267,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/19  17:00:00,93.9277316535,11.1124507418,37.6620878545,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/19  18:00:00,79.1757597274,11.1124507418,35.5676163675,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/19  19:00:00,74.8387344362,11.1124507418,31.2305910762,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/19  20:00:00,68.7399646317,11.1124507418,24.6381760558,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/19  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/19  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/19  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/19  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/20  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/20  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/20  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/20  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/20  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/20  06:00:00,15.4269055465,11.1124507418,0.0107711442298,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/20  07:00:00,24.1654320369,11.1124507418,0.625374480104,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/20  08:00:00,43.9485844231,11.1124507418,5.35746251394,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/20  09:00:00,69.9130223987,11.1124507418,13.6473785998,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/20  10:00:00,76.5286124672,11.1124507418,20.2629686682,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/20  11:00:00,83.1680932916,11.1124507418,26.9024494926,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/20  12:00:00,87.1431585175,11.1124507418,30.8775147185,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/20  13:00:00,90.5175233033,11.1124507418,34.2518795043,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/20  14:00:00,93.5070450272,11.1124507418,37.2414012282,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/20  15:00:00,96.9717781374,11.1124507418,40.7061343384,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/20  16:00:00,97.7064505478,11.1124507418,41.4408067489,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/20  17:00:00,96.4567215606,11.1124507418,40.1910777616,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/20  18:00:00,81.9913274658,11.1124507418,38.3831841058,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/20  19:00:00,75.6493514722,11.1124507418,32.0412081122,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/20  20:00:00,68.4899178226,11.1124507418,24.3881292467,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/20  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/20  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/20  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/20  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/21  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/21  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/21  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/21  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/21  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/21  06:00:00,15.4161344022,11.1124507418,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/21  07:00:00,23.5400575568,11.1124507418,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/21  08:00:00,39.0820688966,11.1124507418,0.490946987385,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/21  09:00:00,59.7774498034,11.1124507418,3.51180600439,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/21  10:00:00,65.9743743083,11.1124507418,9.70873050935,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/21  11:00:00,71.266540584,11.1124507418,15.000896785,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/21  12:00:00,74.291284687,11.1124507418,18.025640888,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/21  13:00:00,76.2942174216,11.1124507418,20.0285736227,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/21  14:00:00,78.8657067657,11.1124507418,22.6000629667,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/21  15:00:00,82.9040535275,11.1124507418,26.6384097285,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/21  16:00:00,85.5449129567,11.1124507418,29.2792691577,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/21  17:00:00,85.5894787551,11.1124507418,29.3238349561,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/21  18:00:00,69.1003474692,11.1124507418,25.4922041092,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/21  19:00:00,63.2367174148,11.1124507418,19.6285740548,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/21  20:00:00,57.4509456234,11.1124507418,13.3491570475,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/21  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/21  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/21  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/21  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/22  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/22  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/22  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/22  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/22  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/22  06:00:00,14.8177434239,11.1124507418,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/22  07:00:00,18.523036106,11.1124507418,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/22  08:00:00,28.5570790076,11.1124507418,0.0,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/22  09:00:00,43.9539820909,11.1124507418,0.34583873092,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/22  10:00:00,59.9775060262,11.1124507418,3.71186222723,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/22  11:00:00,67.8996936819,11.1124507418,11.6340498829,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/22  12:00:00,73.6776249302,11.1124507418,17.4119811312,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/22  13:00:00,78.6183272772,11.1124507418,22.3526834782,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/22  14:00:00,82.1795014906,11.1124507418,25.9138576916,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/22  15:00:00,84.751986404,11.1124507418,28.486342605,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/22  16:00:00,86.8916369163,11.1124507418,30.6259931173,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/22  17:00:00,85.7505482299,11.1124507418,29.4849044309,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/22  18:00:00,63.5710213744,11.1124507418,24.9798994652,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/22  19:00:00,49.1712077134,11.1124507418,20.6141287058,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/22  20:00:00,48.4300163403,11.1124507418,14.3622706661,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/22  21:00:00,34.7181075463,11.1124507418,7.92907144034,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/22  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/22  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/22  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/23  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/23  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/23  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/23  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/23  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/23  06:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/23  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/23  08:00:00,18.523036106,11.1124507418,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/23  09:00:00,18.5761418484,11.1124507418,0.0531057424414,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/23  10:00:00,35.5048387753,11.1124507418,1.93073831688,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/23  11:00:00,40.5146145966,11.1124507418,6.94051413821,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/23  12:00:00,56.4909906325,11.1124507418,12.8828472725,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/23  13:00:00,59.9135569733,11.1124507418,16.3054136133,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/23  14:00:00,62.6644584839,11.1124507418,19.0563151239,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/23  15:00:00,65.4871137725,11.1124507418,21.8789704125,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/23  16:00:00,67.4836949947,11.1124507418,23.8755516347,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/23  17:00:00,57.3783831699,11.1124507418,23.8042827115,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/23  18:00:00,45.852951877,11.1124507418,22.3128943202,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/23  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/23  20:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/23  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/23  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/23  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/23  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/24  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/24  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/24  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/24  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/24  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/24  06:00:00,15.4161344022,11.1124507418,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/24  07:00:00,23.5400575568,11.1124507418,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/24  08:00:00,38.8241807403,11.1124507418,0.233058831095,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/24  09:00:00,59.3453525165,11.1124507418,3.07970871752,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/24  10:00:00,64.8625572294,11.1124507418,8.5969134304,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/24  11:00:00,70.080509572,11.1124507418,13.814865773,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/24  12:00:00,74.8902519636,11.1124507418,18.6246081646,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/24  13:00:00,78.2582372329,11.1124507418,21.9925934339,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/24  14:00:00,83.0116954863,11.1124507418,26.7460516873,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/24  15:00:00,88.0925640601,11.1124507418,31.8269202611,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/24  16:00:00,89.0750908317,11.1124507418,32.8094470327,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/24  17:00:00,88.3240910008,11.1124507418,32.0584472018,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/24  18:00:00,73.2446039316,11.1124507418,29.6364605716,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/24  19:00:00,67.5307720741,11.1124507418,23.9226287141,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/24  20:00:00,60.2476744877,11.1124507418,16.1458859119,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/24  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/24  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/24  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/24  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/25  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/25  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/25  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/25  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/25  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/25  06:00:00,15.4161344022,11.1124507418,0.0,0.0,1.91011974705,2.3935639134,0.00271088497985,0.00271088497985
 07/25  07:00:00,23.5400575568,11.1124507418,0.0,0.0,7.6404789882,4.7871278268,0.000585667992684,0.000585667992684
 07/25  08:00:00,38.5911219092,11.1124507418,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/25  09:00:00,57.0156090069,11.1124507418,0.749965207952,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/25  10:00:00,63.4885356054,11.1124507418,7.22289180638,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/25  11:00:00,69.7001508718,11.1124507418,13.4345070728,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/25  12:00:00,74.2999726906,11.1124507418,18.0343288916,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/25  13:00:00,79.0089360222,11.1124507418,22.7432922232,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/25  14:00:00,83.3415091576,11.1124507418,27.0758653586,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/25  15:00:00,86.9882156522,11.1124507418,30.7225718532,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/25  16:00:00,86.7477932447,11.1124507418,30.4821494457,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/25  17:00:00,85.6852897942,11.1124507418,29.4196459952,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/25  18:00:00,72.2809218101,11.1124507418,28.6727784501,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/25  19:00:00,66.925358764,11.1124507418,23.317215404,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/25  20:00:00,63.7591595452,11.1124507418,19.6573709694,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/25  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/25  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/25  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/25  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/26  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/26  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/26  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/26  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/26  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/26  06:00:00,15.4161344022,11.1124507418,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/26  07:00:00,23.5400575568,11.1124507418,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/26  08:00:00,38.6324944545,11.1124507418,0.0413725452934,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/26  09:00:00,58.1671475928,11.1124507418,1.90150379378,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/26  10:00:00,65.8311438542,11.1124507418,9.56550005521,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/26  11:00:00,71.6392902718,11.1124507418,15.3736464728,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/26  12:00:00,75.7425115633,11.1124507418,19.4768677643,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/26  13:00:00,81.9339934766,11.1124507418,25.6683496776,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/26  14:00:00,86.8218856926,11.1124507418,30.5562418937,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/26  15:00:00,89.9777972474,11.1124507418,33.7121534484,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/26  16:00:00,92.1624386953,11.1124507418,35.8967948963,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/26  17:00:00,92.1442296591,11.1124507418,35.8785858601,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/26  18:00:00,77.6094040624,11.1124507418,34.0012607024,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/26  19:00:00,73.9654670819,11.1124507418,30.357323722,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/26  20:00:00,70.4978415408,11.1124507418,25.0183862982,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/26  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/26  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/26  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/26  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/27  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/27  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/27  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/27  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/27  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/27  06:00:00,15.4161344022,11.1124507418,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/27  07:00:00,23.7480467346,11.1124507418,0.207989177858,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/27  08:00:00,42.1864776328,11.1124507418,3.59535572361,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/27  09:00:00,68.2716526937,11.1124507418,12.0060088947,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/27  10:00:00,72.7803373394,11.1124507418,16.5146935404,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/27  11:00:00,79.3169117775,11.1124507418,23.0512679785,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/27  12:00:00,84.6362248251,11.1124507418,28.3705810262,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/27  13:00:00,88.2333049804,11.1124507418,31.9676611814,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/27  14:00:00,91.2106057092,11.1124507418,34.9449619102,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/27  15:00:00,95.709443183,11.1124507418,39.443799384,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/27  16:00:00,97.3496718085,11.1124507418,41.0840280095,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/27  17:00:00,97.0664173655,11.1124507418,40.8007735665,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/27  18:00:00,81.8668065466,11.1124507418,38.2586631866,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/27  19:00:00,76.2685470343,11.1124507418,32.6604036743,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/27  20:00:00,70.9940973523,11.1124507418,25.5146421098,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/27  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/27  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/27  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/27  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/28  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/28  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/28  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/28  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/28  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/28  06:00:00,15.4161344022,11.1124507418,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/28  07:00:00,23.5543620457,11.1124507418,0.0143044889089,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/28  08:00:00,39.1185364062,11.1124507418,0.527414497003,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/28  09:00:00,60.959057148,11.1124507418,4.69341334903,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/28  10:00:00,67.6666207534,11.1124507418,11.4009769544,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/28  11:00:00,74.2403276945,11.1124507418,17.9746838955,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/28  12:00:00,78.5625813454,11.1124507418,22.2969375464,0.0,34.3821554469,10.7710376103,0.0,0.0
