Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 07/28  13:00:00,82.812874198,11.1124507418,26.547230399,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/28  14:00:00,87.1595740077,11.1124507418,30.8939302087,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/28  15:00:00,91.1940051348,11.1124507418,34.9283613358,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/28  16:00:00,92.3883949644,11.1124507418,36.1227511654,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/28  17:00:00,91.892602372,11.1124507418,35.626958573,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/28  18:00:00,74.7071457451,11.1124507418,31.0990023851,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/28  19:00:00,68.5168012484,11.1124507418,24.9086578884,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/28  20:00:00,64.2351750581,11.1124507418,18.7557198156,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/28  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/28  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/28  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/28  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/29  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/29  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/29  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/29  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/29  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/29  06:00:00,14.8177434239,11.1124507418,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/29  07:00:00,18.523036106,11.1124507418,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/29  08:00:00,28.5570790076,11.1124507418,0.0,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/29  09:00:00,44.199778469,11.1124507418,0.591635109018,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/29  10:00:00,62.0290612176,11.1124507418,5.76341741856,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/29  11:00:00,69.2947709936,11.1124507418,13.0291271946,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/29  12:00:00,75.2741259501,11.1124507418,19.0084821511,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/29  13:00:00,79.8546771779,11.1124507418,23.5890333789,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/29  14:00:00,83.5726539676,11.1124507418,27.3070101686,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/29  15:00:00,88.1294204681,11.1124507418,31.8637766691,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/29  16:00:00,91.0396511288,11.1124507418,34.7740073298,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/29  17:00:00,91.0955552735,11.1124507418,34.8299114745,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/29  18:00:00,68.1421782476,11.1124507418,29.5510563385,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/29  19:00:00,51.6438219083,11.1124507418,23.0867429007,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/29  20:00:00,52.3115605588,11.1124507418,16.8661482178,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/29  21:00:00,36.0602928426,11.1124507418,9.27125673661,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/29  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/29  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/29  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/30  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/30  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/30  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/30  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/30  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/30  06:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/30  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/30  08:00:00,18.523036106,11.1124507418,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/30  09:00:00,18.5892804508,11.1124507418,0.0662443447696,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/30  10:00:00,35.6845447083,11.1124507418,2.11044424987,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/30  11:00:00,41.8388343457,11.1124507418,8.26473388732,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/30  12:00:00,59.0544610509,11.1124507418,15.4463176909,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/30  13:00:00,64.6928476461,11.1124507418,21.0847042861,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/30  14:00:00,69.4050548889,11.1124507418,25.7969115289,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/30  15:00:00,72.2826356924,11.1124507418,28.6744923324,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/30  16:00:00,74.4820911548,11.1124507418,30.8739477948,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/30  17:00:00,65.8500956469,11.1124507418,32.2759951885,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/30  18:00:00,52.1565761153,11.1124507418,28.6165185585,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/30  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/30  20:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/30  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/30  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/30  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/30  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/31  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/31  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/31  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/31  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/31  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/31  06:00:00,15.4161344022,11.1124507418,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/31  07:00:00,23.5400575568,11.1124507418,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/31  08:00:00,38.815943135,11.1124507418,0.224821225785,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/31  09:00:00,58.1135551505,11.1124507418,1.84791135153,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/31  10:00:00,64.2071009032,11.1124507418,7.94145710422,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/31  11:00:00,71.3327763874,11.1124507418,15.0671325885,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/31  12:00:00,76.3668495152,11.1124507418,20.1012057162,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/31  13:00:00,82.5265591305,11.1124507418,26.2609153315,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/31  14:00:00,87.448817846,11.1124507418,31.183174047,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/31  15:00:00,90.7285749552,11.1124507418,34.4629311563,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/31  16:00:00,92.2622685985,11.1124507418,35.9966247995,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/31  17:00:00,91.6802804122,11.1124507418,35.4146366133,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/31  18:00:00,77.3513864926,11.1124507418,33.7432431326,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/31  19:00:00,70.7762599675,11.1124507418,27.1681166075,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/31  20:00:00,64.9672226883,11.1124507418,19.4877674458,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/31  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/31  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/31  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/31  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/01  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/01  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/01  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/01  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/01  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/01  06:00:00,16.7938010689,11.1124507418,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/01  07:00:00,23.5430775315,11.1124507418,0.00301997472089,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/01  08:00:00,39.1691756674,11.1124507418,0.578053758169,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/01  09:00:00,63.0193391887,11.1124507418,6.75369538971,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/01  10:00:00,68.8537585069,11.1124507418,12.588114708,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/01  11:00:00,74.7945794515,11.1124507418,18.5289356526,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/01  12:00:00,80.0681023867,11.1124507418,23.8024585877,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/01  13:00:00,83.1072417282,11.1124507418,26.8415979292,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/01  14:00:00,85.5466941092,11.1124507418,29.2810503103,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/01  15:00:00,88.4031057673,11.1124507418,32.1374619683,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/01  16:00:00,89.6488178222,11.1124507418,33.3831740232,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/01  17:00:00,89.3656376292,11.1124507418,33.0999938302,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/01  18:00:00,73.452575034,11.1124507418,29.844431674,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/01  19:00:00,67.7529039486,11.1124507418,24.1447605886,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/01  20:00:00,61.8932654314,11.1124507418,16.4138101889,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/01  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/01  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/01  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/01  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/02  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/02  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/02  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/02  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/02  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/02  06:00:00,16.7938010689,11.1124507418,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/02  07:00:00,23.5400575568,11.1124507418,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/02  08:00:00,38.6912715916,11.1124507418,0.10014968236,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/02  09:00:00,57.8058056737,11.1124507418,1.54016187466,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/02  10:00:00,63.8634112211,11.1124507418,7.5977674221,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/02  11:00:00,70.8174876299,11.1124507418,14.5518438309,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/02  12:00:00,76.3389910579,11.1124507418,20.0733472589,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/02  13:00:00,82.2106497852,11.1124507418,25.9450059862,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/02  14:00:00,86.5677139726,11.1124507418,30.3020701736,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/02  15:00:00,89.0101677548,11.1124507418,32.7445239558,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/02  16:00:00,91.4589622571,11.1124507418,35.1933184581,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/02  17:00:00,90.5369405292,11.1124507418,34.2712967302,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/02  18:00:00,74.109322479,11.1124507418,30.501179119,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/02  19:00:00,67.5422159013,11.1124507418,23.9340725413,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/02  20:00:00,63.217654549,11.1124507418,17.7381993065,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/02  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/02  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/02  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/02  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/03  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/03  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/03  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/03  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/03  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/03  06:00:00,16.7938010689,11.1124507418,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/03  07:00:00,23.5400575568,11.1124507418,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/03  08:00:00,38.7773974948,11.1124507418,0.186275585591,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/03  09:00:00,58.3984834769,11.1124507418,2.13283967788,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/03  10:00:00,64.178315756,11.1124507418,7.91267195699,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/03  11:00:00,69.993364986,11.1124507418,13.727721187,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/03  12:00:00,75.2479971739,11.1124507418,18.9823533749,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/03  13:00:00,80.1537951836,11.1124507418,23.8881513846,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/03  14:00:00,83.4465484661,11.1124507418,27.1809046671,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/03  15:00:00,86.7968703921,11.1124507418,30.5312265931,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/03  16:00:00,87.7170196812,11.1124507418,31.4513758822,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/03  17:00:00,86.1872635097,11.1124507418,29.9216197107,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/03  18:00:00,70.1386782648,11.1124507418,26.5305349048,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/03  19:00:00,65.0773718818,11.1124507418,21.4692285218,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/03  20:00:00,60.9105427486,11.1124507418,15.431087506,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/03  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/03  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/03  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/03  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/04  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/04  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/04  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/04  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/04  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/04  06:00:00,16.7938010689,11.1124507418,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/04  07:00:00,23.5400575568,11.1124507418,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/04  08:00:00,38.6924658885,11.1124507418,0.101343979357,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/04  09:00:00,57.1705619928,11.1124507418,0.90491819382,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/04  10:00:00,61.6428875541,11.1124507418,5.37724375507,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/04  11:00:00,69.3073822689,11.1124507418,13.0417384699,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/04  12:00:00,74.235412894,11.1124507418,17.969769095,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/04  13:00:00,77.2573564692,11.1124507418,20.9917126702,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/04  14:00:00,80.6308077796,11.1124507418,24.3651639806,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/04  15:00:00,83.2703736047,11.1124507418,27.0047298057,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/04  16:00:00,83.4062188093,11.1124507418,27.1405750103,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/04  17:00:00,83.2121183357,11.1124507418,26.9464745367,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/04  18:00:00,69.0091522966,11.1124507418,25.4010089366,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/04  19:00:00,65.4147813459,11.1124507418,21.8066379859,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/04  20:00:00,62.7662034129,11.1124507418,17.2867481704,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/04  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/04  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/04  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/04  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/05  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/05  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/05  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/05  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/05  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/05  06:00:00,16.1954100906,11.1124507418,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/05  07:00:00,18.523036106,11.1124507418,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/05  08:00:00,28.6639116897,11.1124507418,0.10683268207,0.0,11.4607184823,5.9839097835,0.0,0.0
 08/05  09:00:00,46.171792969,11.1124507418,2.56364960899,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/05  10:00:00,65.9571101474,11.1124507418,9.69146634842,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/05  11:00:00,71.5740763714,11.1124507418,15.3084325724,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/05  12:00:00,76.2415769844,11.1124507418,19.9759331854,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/05  13:00:00,79.853149156,11.1124507418,23.587505357,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/05  14:00:00,83.4809532543,11.1124507418,27.2153094553,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/05  15:00:00,87.0809771794,11.1124507418,30.8153333804,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/05  16:00:00,88.3952582153,11.1124507418,32.1296144163,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/05  17:00:00,87.2688621063,11.1124507418,31.0032183073,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/05  18:00:00,65.2517107835,11.1124507418,26.6605888743,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/05  19:00:00,50.5246699597,11.1124507418,21.9675909521,0.0,11.4607184823,5.9839097835,0.0,0.0
 08/05  20:00:00,52.448195988,11.1124507418,17.002783647,0.0,11.4607184823,5.9839097835,0.0,0.0
 08/05  21:00:00,37.1917617452,11.1124507418,10.4027256392,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/05  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/05  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/05  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/06  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/06  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/06  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/06  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/06  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/06  06:00:00,5.08295934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/06  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/06  08:00:00,18.6236113956,11.1124507418,0.100575289583,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/06  09:00:00,20.3447951471,11.1124507418,1.82175904108,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/06  10:00:00,42.8123935633,11.1124507418,9.23829310486,0.0,15.2809579764,7.1806917402,0.0,0.0
 08/06  11:00:00,48.2809285849,11.1124507418,14.7068281265,0.0,15.2809579764,7.1806917402,0.0,0.0
 08/06  12:00:00,64.2774074474,11.1124507418,20.6692640874,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/06  13:00:00,69.0841191925,11.1124507418,25.4759758325,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/06  14:00:00,73.2967368041,11.1124507418,29.6885934441,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/06  15:00:00,76.6281692708,11.1124507418,33.0200259108,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/06  16:00:00,77.6098752969,11.1124507418,34.0017319369,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/06  17:00:00,67.6825336609,11.1124507418,34.1084332025,0.0,15.2809579764,7.1806917402,0.0,0.0
 08/06  18:00:00,56.2182311702,11.1124507418,32.6781736134,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/06  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/06  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/06  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/06  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/06  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/06  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/07  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/07  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/07  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/07  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/07  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/07  06:00:00,16.7952207682,11.1124507418,0.00141969927887,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/07  07:00:00,23.9615018582,11.1124507418,0.421444301452,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/07  08:00:00,45.6192650888,11.1124507418,7.0281431796,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/07  09:00:00,71.3723561977,11.1124507418,15.1067123987,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/07  10:00:00,76.4509287238,11.1124507418,20.1852849248,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/07  11:00:00,82.3642893607,11.1124507418,26.0986455617,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/07  12:00:00,86.9559215033,11.1124507418,30.6902777043,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/07  13:00:00,92.9074883672,11.1124507418,36.6418445682,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/07  14:00:00,97.8195168206,11.1124507418,41.5538730216,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/07  15:00:00,99.893110446,11.1124507418,43.627466647,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/07  16:00:00,99.7097493096,11.1124507418,43.4441055106,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/07  17:00:00,100.240065721,11.1124507418,43.9744219218,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/07  18:00:00,85.0788248442,11.1124507418,41.4706814842,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/07  19:00:00,77.2603888551,11.1124507418,33.6522454951,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/07  20:00:00,74.0377961077,11.1124507418,27.1806741985,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/07  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/07  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/07  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/07  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/08  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/08  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/08  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/08  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/08  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/08  06:00:00,18.2946060615,11.1124507418,1.50080499256,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/08  07:00:00,26.3298271756,11.1124507418,2.78976961884,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/08  08:00:00,48.8167800857,11.1124507418,10.2256581765,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/08  09:00:00,75.074795947,11.1124507418,18.809152148,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/08  10:00:00,81.9840564606,11.1124507418,25.7184126616,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/08  11:00:00,88.8480520576,11.1124507418,32.5824082586,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/08  12:00:00,94.0721894887,11.1124507418,37.8065456897,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/08  13:00:00,97.79920604,11.1124507418,41.533562241,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/08  14:00:00,101.559373242,11.1124507418,45.2937294435,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/08  15:00:00,104.618905391,11.1124507418,48.3532615922,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/08  16:00:00,106.359024834,11.1124507418,50.093381035,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/08  17:00:00,104.530930985,11.1124507418,48.2652871858,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/08  18:00:00,88.8251800294,11.1124507418,45.2170366694,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/08  19:00:00,82.3257054379,11.1124507418,38.7175620779,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/08  20:00:00,77.9381231136,11.1124507418,31.0810012044,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/08  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/08  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/08  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/08  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/09  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/09  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/09  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/09  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/09  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/09  06:00:00,17.4647707035,11.1124507418,0.670969634549,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/09  07:00:00,24.4704799337,11.1124507418,0.930422376922,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/09  08:00:00,42.1758458596,11.1124507418,3.58472395037,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/09  09:00:00,66.4081374519,11.1124507418,10.1424936529,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/09  10:00:00,70.9786790908,11.1124507418,14.7130352918,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/09  11:00:00,76.8190087172,11.1124507418,20.5533649182,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/09  12:00:00,81.2569594373,11.1124507418,24.9913156383,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/09  13:00:00,85.9671406848,11.1124507418,29.7014968858,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/09  14:00:00,88.6907551978,11.1124507418,32.4251113988,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/09  15:00:00,91.6662534071,11.1124507418,35.4006096081,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/09  16:00:00,93.5252279992,11.1124507418,37.2595842002,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/09  17:00:00,91.3092980329,11.1124507418,35.0436542339,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/09  18:00:00,75.4613828509,11.1124507418,31.8532394909,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/09  19:00:00,69.7740586542,11.1124507418,26.1659152942,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/09  20:00:00,66.535301943,11.1124507418,19.6781800338,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/09  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/09  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/09  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/09  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/10  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/10  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/10  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/10  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/10  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/10  06:00:00,16.7938010689,11.1124507418,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/10  07:00:00,23.5400575568,11.1124507418,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/10  08:00:00,38.7034317857,11.1124507418,0.112309876516,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/10  09:00:00,57.093764964,11.1124507418,0.828121165049,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/10  10:00:00,60.9227786447,11.1124507418,4.65713484575,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/10  11:00:00,68.3686382155,11.1124507418,12.1029944165,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/10  12:00:00,73.7434947449,11.1124507418,17.4778509459,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/10  13:00:00,79.0632035959,11.1124507418,22.7975597969,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/10  14:00:00,83.375849812,11.1124507418,27.110206013,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/10  15:00:00,86.8240686411,11.1124507418,30.5584248422,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/10  16:00:00,87.685979501,11.1124507418,31.420335702,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/10  17:00:00,88.2873803218,11.1124507418,32.0217365228,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/10  18:00:00,73.6401205531,11.1124507418,30.0319771931,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/10  19:00:00,66.111087149,11.1124507418,22.502943789,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/10  20:00:00,61.7537024065,11.1124507418,14.8965804973,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/10  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/10  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/10  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/10  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/11  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/11  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/11  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/11  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/11  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/11  06:00:00,16.7938010689,11.1124507418,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/11  07:00:00,23.5400575568,11.1124507418,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/11  08:00:00,38.642478913,11.1124507418,0.0513570038091,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/11  09:00:00,57.4202592598,11.1124507418,1.15461546077,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/11  10:00:00,64.9430574038,11.1124507418,8.67741360476,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/11  11:00:00,71.6170384238,11.1124507418,15.3513946248,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/11  12:00:00,76.5879487105,11.1124507418,20.3223049115,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/11  13:00:00,81.6780951351,11.1124507418,25.4124513361,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/11  14:00:00,86.6832289151,11.1124507418,30.4175851162,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/11  15:00:00,89.6226122345,11.1124507418,33.3569684355,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/11  16:00:00,91.3037457787,11.1124507418,35.0381019797,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/11  17:00:00,92.7956321538,11.1124507418,36.5299883548,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/11  18:00:00,76.7593106426,11.1124507418,33.1511672826,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/11  19:00:00,69.0698096064,11.1124507418,25.4616662464,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/11  20:00:00,64.861374903,11.1124507418,18.0042529938,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/11  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/11  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/11  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/11  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/12  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/12  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/12  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/12  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/12  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/12  06:00:00,17.5730767572,11.1124507418,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/12  07:00:00,18.523036106,11.1124507418,0.0,0.0,3.8202394941,3.5903458701,0.000755952989626,0.000755952989626
 08/12  08:00:00,28.5570790076,11.1124507418,0.0,0.0,11.4607184823,5.9839097835,0.0,0.0
 08/12  09:00:00,44.0082955473,11.1124507418,0.400152187346,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/12  10:00:00,59.9741137347,11.1124507418,3.70846993568,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/12  11:00:00,66.5509708129,11.1124507418,10.2853270139,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/12  12:00:00,71.8359673378,11.1124507418,15.5703235388,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/12  13:00:00,77.2327555837,11.1124507418,20.9671117848,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/12  14:00:00,81.8684079287,11.1124507418,25.6027641297,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/12  15:00:00,85.1038666917,11.1124507418,28.8382228927,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/12  16:00:00,86.4183110967,11.1124507418,30.1526672978,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/12  17:00:00,85.1954691364,11.1124507418,28.9298253374,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/12  18:00:00,62.3102629519,11.1124507418,23.7191410427,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/12  19:00:00,46.5245104468,11.1124507418,17.9674314392,0.0,11.4607184823,5.9839097835,0.0,0.0
 08/12  20:00:00,48.8275517721,11.1124507418,12.0044727645,0.0,11.4607184823,5.9839097835,0.0,0.0
 08/12  21:00:00,32.1040732754,11.1124507418,5.3150371694,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/12  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/12  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/12  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/13  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/13  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/13  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/13  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/13  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/13  06:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/13  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/13  08:00:00,18.523036106,11.1124507418,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/13  09:00:00,18.523036106,11.1124507418,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/13  10:00:00,33.8633442708,11.1124507418,0.289243812454,0.0,15.2809579764,7.1806917402,0.0,0.0
 08/13  11:00:00,36.3183056105,11.1124507418,2.74420515215,0.0,15.2809579764,7.1806917402,0.0,0.0
 08/13  12:00:00,53.1219723458,11.1124507418,9.51382898585,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/13  13:00:00,58.2878637403,11.1124507418,14.6797203803,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/13  14:00:00,62.3662947945,11.1124507418,18.7581514345,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/13  15:00:00,64.8968542258,11.1124507418,21.2887108658,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/13  16:00:00,67.2238479679,11.1124507418,23.6157046079,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/13  17:00:00,57.9328160658,11.1124507418,24.3587156074,0.0,15.2809579764,7.1806917402,0.0,0.0
 08/13  18:00:00,45.3509326821,11.1124507418,21.8108751253,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/13  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/13  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/13  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/13  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/13  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/13  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/14  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/14  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/14  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/14  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/14  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/14  06:00:00,18.1714677356,11.1124507418,0.0,0.0,1.91011974705,2.3935639134,0.00409312522289,0.00409312522289
 08/14  07:00:00,23.5400575568,11.1124507418,0.0,0.0,7.6404789882,4.7871278268,0.00347468553531,0.00347468553531
 08/14  08:00:00,38.5965654598,11.1124507418,0.00544355061702,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/14  09:00:00,57.7695834564,11.1124507418,1.5039396574,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/14  10:00:00,65.2983688481,11.1124507418,9.03272504912,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/14  11:00:00,71.1634529893,11.1124507418,14.8978091904,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/14  12:00:00,76.4157501721,11.1124507418,20.1501063731,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/14  13:00:00,81.0200847263,11.1124507418,24.7544409273,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/14  14:00:00,83.8530490395,11.1124507418,27.5874052405,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/14  15:00:00,86.9407870914,11.1124507418,30.6751432925,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/14  16:00:00,88.1652953897,11.1124507418,31.8996515907,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/14  17:00:00,89.4484592696,11.1124507418,33.1828154706,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/14  18:00:00,74.3944262176,11.1124507418,30.7862828576,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/14  19:00:00,68.6666504708,11.1124507418,23.6808404441,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/14  20:00:00,63.2225978039,11.1124507418,16.3654758947,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/14  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/14  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/14  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/14  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/15  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/15  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/15  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/15  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/15  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/15  06:00:00,18.1714677356,11.1124507418,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/15  07:00:00,23.5400575568,11.1124507418,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/15  08:00:00,38.7746714505,11.1124507418,0.183549541286,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/15  09:00:00,60.5634160234,11.1124507418,4.29777222441,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/15  10:00:00,67.2186359374,11.1124507418,10.9529921384,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/15  11:00:00,73.1474121965,11.1124507418,16.8817683975,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/15  12:00:00,78.0407385467,11.1124507418,21.7750947477,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/15  13:00:00,82.5145304642,11.1124507418,26.2488866652,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/15  14:00:00,86.143135931,11.1124507418,29.877492132,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/15  15:00:00,91.066682479,11.1124507418,34.80103868,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/15  16:00:00,93.4718893962,11.1124507418,37.2062455972,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/15  17:00:00,93.1465118368,11.1124507418,36.8808680378,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/15  18:00:00,77.1021165098,11.1124507418,33.4939731498,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/15  19:00:00,69.7729091094,11.1124507418,24.7870990828,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/15  20:00:00,64.6640320445,11.1124507418,17.8069101353,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/15  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/15  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/15  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/15  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/16  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/16  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/16  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/16  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/16  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/16  06:00:00,18.1714677356,11.1124507418,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/16  07:00:00,23.5400575568,11.1124507418,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/16  08:00:00,38.9495435242,11.1124507418,0.358421615008,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/16  09:00:00,62.1056156893,11.1124507418,5.83997189031,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/16  10:00:00,68.9721510815,11.1124507418,12.7065072825,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/16  11:00:00,76.35431385,11.1124507418,20.088670051,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/16  12:00:00,80.737392336,11.1124507418,24.471748537,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/16  13:00:00,84.5710779884,11.1124507418,28.3054341894,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/16  14:00:00,89.9250492897,11.1124507418,33.6594054907,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/16  15:00:00,94.6097123121,11.1124507418,38.3440685131,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/16  16:00:00,96.1421469634,11.1124507418,39.8765031644,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/16  17:00:00,95.8966993366,11.1124507418,39.6310555376,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/16  18:00:00,79.6436717554,11.1124507418,36.0355283954,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/16  19:00:00,73.7367522896,11.1124507418,28.750942263,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/16  20:00:00,67.4762299083,11.1124507418,20.6191079991,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/16  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/16  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/16  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/16  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/17  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/17  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/17  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/17  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/17  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/17  06:00:00,18.1714677356,11.1124507418,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/17  07:00:00,23.6121006648,11.1124507418,0.0720431080526,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/17  08:00:00,40.9816657825,11.1124507418,2.39054387335,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/17  09:00:00,67.8606661234,11.1124507418,11.5950223244,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/17  10:00:00,74.3078063757,11.1124507418,18.0421625768,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/17  11:00:00,80.8029321856,11.1124507418,24.5372883866,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/17  12:00:00,85.4455808477,11.1124507418,29.1799370487,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/17  13:00:00,89.8950591801,11.1124507418,33.6294153811,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/17  14:00:00,93.4837344652,11.1124507418,37.2180906662,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/17  15:00:00,97.5005207724,11.1124507418,41.2348769734,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/17  16:00:00,97.2963495796,11.1124507418,41.0307057806,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/17  17:00:00,97.0331230601,11.1124507418,40.7674792611,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/17  18:00:00,81.9711100001,11.1124507418,38.3629666401,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/17  19:00:00,75.9721007737,11.1124507418,30.986290747,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/17  20:00:00,69.1134051992,11.1124507418,22.25628329,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/17  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/17  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/17  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/17  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/18  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/18  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/18  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/18  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/18  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/18  06:00:00,18.1714677356,11.1124507418,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/18  07:00:00,23.5400575568,11.1124507418,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/18  08:00:00,39.0452413095,11.1124507418,0.45411940029,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/18  09:00:00,62.2938363756,11.1124507418,6.0281925766,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/18  10:00:00,69.180233888,11.1124507418,12.914590089,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/18  11:00:00,74.970923008,11.1124507418,18.705279209,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/18  12:00:00,79.5958917917,11.1124507418,23.3302479927,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/18  13:00:00,83.9747799591,11.1124507418,27.7091361601,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/18  14:00:00,89.7242857107,11.1124507418,33.4586419117,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/18  15:00:00,94.5383093814,11.1124507418,38.2726655824,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/18  16:00:00,95.4155203027,11.1124507418,39.1498765037,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/18  17:00:00,94.0858345841,11.1124507418,37.8201907851,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/18  18:00:00,78.8823618746,11.1124507418,35.2742185146,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/18  19:00:00,73.4011936587,11.1124507418,28.415383632,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/18  20:00:00,68.9451427982,11.1124507418,22.088020889,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/18  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/18  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/18  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/18  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/19  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/19  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/19  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/19  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/19  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/19  06:00:00,17.5730767572,11.1124507418,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/19  07:00:00,18.523036106,11.1124507418,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/19  08:00:00,28.9920275454,11.1124507418,0.43494853781,0.0,11.4607184823,5.9839097835,0.0,0.0
 08/19  09:00:00,52.0374146323,11.1124507418,8.42927127234,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/19  10:00:00,70.918268977,11.1124507418,14.652625178,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/19  11:00:00,77.4993633917,11.1124507418,21.2337195927,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/19  12:00:00,82.0722802145,11.1124507418,25.8066364155,0.0,34.3821554469,10.7710376103,0.0,0.0
