Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 08/19  13:00:00,86.3825288079,11.1124507418,30.1168850089,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/19  14:00:00,89.470499898,11.1124507418,33.204856099,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/19  15:00:00,91.2622001935,11.1124507418,34.9965563945,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/19  16:00:00,93.6618908546,11.1124507418,37.3962470556,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/19  17:00:00,92.6801534452,11.1124507418,36.4145096463,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/19  18:00:00,68.2952577036,11.1124507418,29.7041357944,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/19  19:00:00,53.3178608835,11.1124507418,23.3831152093,0.0,11.4607184823,5.9839097835,0.0,0.0
 08/19  20:00:00,52.4080013919,11.1124507418,15.5849223843,0.0,11.4607184823,5.9839097835,0.0,0.0
 08/19  21:00:00,36.2388161427,11.1124507418,9.44978003673,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/19  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/19  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/19  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/20  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/20  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/20  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/20  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/20  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/20  06:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/20  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/20  08:00:00,18.523036106,11.1124507418,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/20  09:00:00,18.523036106,11.1124507418,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/20  10:00:00,33.8802236806,11.1124507418,0.306123222195,0.0,15.2809579764,7.1806917402,0.0,0.0
 08/20  11:00:00,34.5277701495,11.1124507418,0.953669691148,0.0,15.2809579764,7.1806917402,0.0,0.0
 08/20  12:00:00,49.9514133371,11.1124507418,6.34326997706,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/20  13:00:00,55.7097783652,11.1124507418,12.1016350052,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/20  14:00:00,58.5041055858,11.1124507418,14.8959622258,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/20  15:00:00,60.2460575297,11.1124507418,16.6379141697,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/20  16:00:00,60.8238133737,11.1124507418,17.2156700137,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/20  17:00:00,48.9707512869,11.1124507418,15.3966508285,0.0,15.2809579764,7.1806917402,0.0,0.0
 08/20  18:00:00,35.4580276207,11.1124507418,11.9179700639,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/20  19:00:00,5.08295934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/20  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/20  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/20  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/20  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/20  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/21  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/21  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/21  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/21  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/21  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/21  06:00:00,18.1862792114,11.1140995598,0.0,0.0131626577576,1.91011974705,2.3935639134,3.50032207241,3.50032207241
 08/21  07:00:00,23.5450877803,11.1135499538,0.0,0.00393101145412,7.6404789882,4.7871278268,0.163888960668,0.163888960668
 08/21  08:00:00,38.5911219092,11.1124507418,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/21  09:00:00,56.407663233,11.1124507418,0.142019433996,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/21  10:00:00,56.8810940201,11.1124507418,0.615450221067,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/21  11:00:00,59.4803738128,11.1124507418,3.2147300138,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/21  12:00:00,65.5418982321,11.1124507418,9.27625443312,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/21  13:00:00,70.7198279973,11.1124507418,14.4541841983,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/21  14:00:00,73.7795316706,11.1124507418,17.5138878716,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/21  15:00:00,77.3363452224,11.1124507418,21.0707014234,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/21  16:00:00,78.7547552181,11.1124507418,22.4891114191,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/21  17:00:00,77.9353904238,11.1124507418,21.6697466248,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/21  18:00:00,63.6618874682,11.1124507418,20.0537441082,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/21  19:00:00,60.5962190962,11.1124507418,15.6104090695,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/21  20:00:00,57.9198769302,11.1124507418,11.062755021,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/21  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/21  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/21  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/21  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/22  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/22  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/22  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/22  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/22  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/22  06:00:00,18.1714677356,11.1124507418,0.0,0.0,1.91011974705,2.3935639134,0.00150958953539,0.00150958953539
 08/22  07:00:00,23.5400575568,11.1124507418,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/22  08:00:00,38.5911219092,11.1124507418,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/22  09:00:00,56.799184072,11.1124507418,0.533540272992,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/22  10:00:00,58.4965835819,11.1124507418,2.23093978289,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/22  11:00:00,65.4133631511,11.1124507418,9.14771935207,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/22  12:00:00,70.4290968791,11.1124507418,14.1634530801,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/22  13:00:00,74.7273368272,11.1124507418,18.4616930283,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/22  14:00:00,78.1344168783,11.1124507418,21.8687730793,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/22  15:00:00,81.0746555,11.1124507418,24.809011701,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/22  16:00:00,83.0577758931,11.1124507418,26.7921320941,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/22  17:00:00,81.9302670015,11.1124507418,25.6646232025,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/22  18:00:00,65.3226966689,11.1124507418,21.7145533089,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/22  19:00:00,63.2029164938,11.1124507418,16.8394398005,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/22  20:00:00,58.6727060235,11.1124507418,11.8155841143,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/22  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/22  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/22  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/22  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/23  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/23  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/23  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/23  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/23  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/23  06:00:00,19.5491344022,11.1124507418,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/23  07:00:00,23.5400575568,11.1124507418,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/23  08:00:00,38.614155819,11.1124507418,0.0230339097629,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/23  09:00:00,56.9759730822,11.1124507418,0.710329283197,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/23  10:00:00,60.6365492952,11.1124507418,4.37090549618,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/23  11:00:00,67.3736488797,11.1124507418,11.1080050807,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/23  12:00:00,71.0347267601,11.1124507418,14.7690829611,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/23  13:00:00,74.0133480405,11.1124507418,17.7477042416,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/23  14:00:00,77.7415385909,11.1124507418,21.4758947919,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/23  15:00:00,80.3975754211,11.1124507418,24.1319316221,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/23  16:00:00,80.6696449129,11.1124507418,24.404001114,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/23  17:00:00,80.5637428346,11.1124507418,24.2980990356,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/23  18:00:00,66.1357267374,11.1124507418,22.5275833775,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/23  19:00:00,64.8962171882,11.1124507418,18.5327404949,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/23  20:00:00,61.381160527,11.1124507418,14.5240386178,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/23  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/23  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/23  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/23  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/24  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/24  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/24  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/24  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/24  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/24  06:00:00,19.5491344022,11.1124507418,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/24  07:00:00,23.5400575568,11.1124507418,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/24  08:00:00,38.8926415573,11.1124507418,0.30151964813,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/24  09:00:00,61.4678519399,11.1124507418,5.20220814093,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/24  10:00:00,68.6153867748,11.1124507418,12.3497429758,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/24  11:00:00,73.8116656225,11.1124507418,17.5460218235,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/24  12:00:00,77.2373241711,11.1124507418,20.9716803721,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/24  13:00:00,80.5809132767,11.1124507418,24.3152694777,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/24  14:00:00,84.7384452579,11.1124507418,28.4728014589,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/24  15:00:00,87.9393371424,11.1124507418,31.6736933434,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/24  16:00:00,89.2280036746,11.1124507418,32.9623598756,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/24  17:00:00,88.3090811571,11.1124507418,32.0434373582,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/24  18:00:00,73.0589627195,11.1124507418,29.4508193595,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/24  19:00:00,71.0879759943,11.1124507418,24.724499301,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/24  20:00:00,64.3163550821,11.1124507418,17.4592331729,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/24  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/24  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/24  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/24  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/25  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/25  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/25  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/25  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/25  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/25  06:00:00,19.5491344022,11.1124507418,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/25  07:00:00,23.5400575568,11.1124507418,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/25  08:00:00,38.8593812299,11.1124507418,0.268259320691,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/25  09:00:00,62.0862216511,11.1124507418,5.82057785206,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/25  10:00:00,68.8128006641,11.1124507418,12.5471568651,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/25  11:00:00,74.4596105918,11.1124507418,18.1939667928,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/25  12:00:00,79.0619942064,11.1124507418,22.7963504074,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/25  13:00:00,82.9848689408,11.1124507418,26.7192251418,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/25  14:00:00,87.7371723944,11.1124507418,31.4715285954,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/25  15:00:00,91.9181501676,11.1124507418,35.6525063686,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/25  16:00:00,92.5170351051,11.1124507418,36.2513913061,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/25  17:00:00,92.3004223155,11.1124507418,36.0347785165,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/25  18:00:00,77.2061364522,11.1124507418,33.5979930922,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/25  19:00:00,73.2060454961,11.1124507418,26.8425688027,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/25  20:00:00,67.8942774821,11.1124507418,21.0371555729,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/25  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/25  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/25  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/25  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/26  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/26  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/26  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/26  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/26  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/26  06:00:00,18.9507434239,11.1124507418,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/26  07:00:00,18.523036106,11.1124507418,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/26  08:00:00,29.1010419595,11.1124507418,0.543962951912,0.0,11.4607184823,5.9839097835,0.0,0.0
 08/26  09:00:00,51.9740652954,11.1124507418,8.36592193543,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/26  10:00:00,70.8976712545,11.1124507418,14.6320274555,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/26  11:00:00,77.4987989158,11.1124507418,21.2331551169,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/26  12:00:00,83.4847698435,11.1124507418,27.2191260445,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/26  13:00:00,88.3105613675,11.1124507418,32.0449175685,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/26  14:00:00,92.788868396,11.1124507418,36.523224597,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/26  15:00:00,95.3160041878,11.1124507418,39.0503603888,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/26  16:00:00,96.9543958796,11.1124507418,40.6887520806,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/26  17:00:00,96.8779991474,11.1124507418,40.6123553484,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/26  18:00:00,72.786879709,11.1124507418,34.1957577998,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/26  19:00:00,56.5116669007,11.1124507418,25.1992545598,0.0,11.4607184823,5.9839097835,0.0,0.0
 08/26  20:00:00,54.9567297667,11.1124507418,18.1336507592,0.0,11.4607184823,5.9839097835,0.0,0.0
 08/26  21:00:00,39.2336205436,11.1124507418,12.4445844376,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/26  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/26  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/26  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/27  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/27  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/27  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/27  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/27  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/27  06:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/27  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/27  08:00:00,20.5584864508,11.1124507418,2.03545034482,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/27  09:00:00,26.2200218443,11.1124507418,7.69698573831,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/27  10:00:00,47.9033889155,11.1124507418,14.3292884571,0.0,15.2809579764,7.1806917402,0.0,0.0
 08/27  11:00:00,52.7178149253,11.1124507418,19.1437144669,0.0,15.2809579764,7.1806917402,0.0,0.0
 08/27  12:00:00,70.4908241579,11.1124507418,26.8826807979,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/27  13:00:00,75.9349475681,11.1124507418,32.3268042081,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/27  14:00:00,80.5560190526,11.1124507418,36.9478756926,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/27  15:00:00,85.1272151551,11.1124507418,41.5190717951,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/27  16:00:00,87.884044279,11.1124507418,44.275900919,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/27  17:00:00,78.7841726117,11.1124507418,45.2100721533,0.0,15.2809579764,7.1806917402,0.0,0.0
 08/27  18:00:00,64.4476146596,11.1124507418,40.9075571028,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/27  19:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/27  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/27  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/27  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/27  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/27  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/28  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/28  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/28  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/28  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/28  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/28  06:00:00,19.5684431853,11.1124507418,0.0193087830344,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/28  07:00:00,23.712671746,11.1124507418,0.172614189253,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/28  08:00:00,41.9479885461,11.1124507418,3.35686663687,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/28  09:00:00,69.5526951152,11.1124507418,13.2870513162,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/28  10:00:00,75.2773740428,11.1124507418,19.0117302438,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/28  11:00:00,80.9465535484,11.1124507418,24.6809097494,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/28  12:00:00,85.7593466959,11.1124507418,29.4937028969,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/28  13:00:00,90.7353061116,11.1124507418,34.4696623127,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/28  14:00:00,94.4917545655,11.1124507418,38.2261107665,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/28  15:00:00,99.3314600724,11.1124507418,43.0658162734,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/28  16:00:00,101.5112882,11.1124507418,45.2456444009,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/28  17:00:00,100.125936946,11.1124507418,43.860293147,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/28  18:00:00,84.8592926176,11.1124507418,41.2511492576,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/28  19:00:00,79.9631861087,11.1124507418,33.5997094154,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/28  20:00:00,72.4596488709,11.1124507418,25.6025269617,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/28  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/28  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/28  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/28  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/29  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/29  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/29  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/29  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/29  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/29  06:00:00,19.5788999701,11.1124507418,0.0297655678956,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/29  07:00:00,23.6688750907,11.1124507418,0.128817533904,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/29  08:00:00,39.5916593183,11.1124507418,1.00053740916,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/29  09:00:00,63.8281861291,11.1124507418,7.56254233006,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/29  10:00:00,71.2033588542,11.1124507418,14.9377150552,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/29  11:00:00,76.9043941172,11.1124507418,20.6387503182,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/29  12:00:00,82.2496939217,11.1124507418,25.9840501228,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/29  13:00:00,87.2658856352,11.1124507418,31.0002418362,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/29  14:00:00,90.870169338,11.1124507418,34.604525539,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/29  15:00:00,96.7675724623,11.1124507418,40.5019286633,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/29  16:00:00,96.8522026893,11.1124507418,40.5865588903,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/29  17:00:00,93.3955192289,11.1124507418,37.1298754299,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/29  18:00:00,75.8527380868,11.1124507418,32.2445947268,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/29  19:00:00,72.1415331184,11.1124507418,24.4003897584,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/29  20:00:00,63.7198574971,11.1124507418,16.8627355879,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/29  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/29  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/29  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/29  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/30  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/30  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/30  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/30  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/30  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/30  06:00:00,19.5491344022,11.1124507418,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/30  07:00:00,23.5400575568,11.1124507418,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/30  08:00:00,38.5918406851,11.1124507418,0.000718775954711,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/30  09:00:00,56.8079429784,11.1124507418,0.542299179402,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/30  10:00:00,58.7385973506,11.1124507418,2.47295355156,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/30  11:00:00,66.2796248921,11.1124507418,10.0139810931,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/30  12:00:00,71.3776175618,11.1124507418,15.1119737628,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/30  13:00:00,74.8996312185,11.1124507418,18.6339874196,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/30  14:00:00,77.6786254172,11.1124507418,21.4129816182,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/30  15:00:00,80.1693041928,11.1124507418,23.9036603938,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/30  16:00:00,80.3515630939,11.1124507418,24.0859192949,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/30  17:00:00,78.5413491495,11.1124507418,22.2757053505,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/30  18:00:00,63.2769827051,11.1124507418,19.6688393451,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/30  19:00:00,61.7570844024,11.1124507418,14.0159410424,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/30  20:00:00,55.6809492896,11.1124507418,8.8238273804,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/30  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/30  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/30  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/30  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/31  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/31  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/31  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/31  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/31  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/31  06:00:00,19.5491344022,11.1124507418,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/31  07:00:00,23.5400575568,11.1124507418,0.0,0.0,7.6404789882,4.7871278268,0.00040721457561,0.00040721457561
 08/31  08:00:00,38.5911219092,11.1124507418,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/31  09:00:00,56.9092850743,11.1124507418,0.643641275323,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/31  10:00:00,61.7995366416,11.1124507418,5.53389284263,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/31  11:00:00,70.3407387575,11.1124507418,14.0750949585,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/31  12:00:00,74.9952323841,11.1124507418,18.7295885851,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/31  13:00:00,79.1486286215,11.1124507418,22.8829848225,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/31  14:00:00,83.411958039,11.1124507418,27.14631424,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/31  15:00:00,87.2910016517,11.1124507418,31.0253578527,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/31  16:00:00,87.8468598108,11.1124507418,31.5812160118,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/31  17:00:00,86.170085772,11.1124507418,29.904441973,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/31  18:00:00,70.7495836381,11.1124507418,27.1414402781,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/31  19:00:00,68.7563649255,11.1124507418,21.0152215656,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/31  20:00:00,62.969792039,11.1124507418,16.1126701298,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/31  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/31  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/31  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/31  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/01  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/01  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/01  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/01  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/01  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/01  06:00:00,19.5491344022,11.1124507418,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/01  07:00:00,23.5400575568,11.1124507418,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/01  08:00:00,39.4338504461,11.1124507418,0.842728536915,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/01  09:00:00,68.206893473,11.1124507418,11.941249674,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/01  10:00:00,74.9962488685,11.1124507418,18.7306050695,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/01  11:00:00,80.4397859853,11.1124507418,24.1741421863,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/01  12:00:00,83.8106122644,11.1124507418,27.5449684655,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/01  13:00:00,88.6060486651,11.1124507418,32.3404048661,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/01  14:00:00,93.1948117516,11.1124507418,36.9291679526,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/01  15:00:00,97.2863263648,11.1124507418,41.0206825658,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/01  16:00:00,98.6675136556,11.1124507418,42.4018698566,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/01  17:00:00,98.3091969829,11.1124507418,42.0435531839,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/01  18:00:00,80.9917973785,11.1124507418,37.3836540185,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/01  19:00:00,77.2905343856,11.1124507418,29.5493910256,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/01  20:00:00,70.0412162898,11.1124507418,23.1840943806,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/01  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/01  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/01  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/01  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/02  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/02  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/02  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/02  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/02  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/02  06:00:00,18.9880405342,11.1124507418,0.037297110339,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/02  07:00:00,18.8516296202,11.1124507418,0.328593514232,0.0,3.8202394941,3.5903458701,0.0,0.0
 09/02  08:00:00,33.0695376052,11.1124507418,4.5124585976,0.0,11.4607184823,5.9839097835,0.0,0.0
 09/02  09:00:00,56.5167283221,11.1124507418,12.9085849621,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/02  10:00:00,76.6909992944,11.1124507418,20.4253554954,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/02  11:00:00,83.5439229541,11.1124507418,27.2782791551,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/02  12:00:00,89.6154949092,11.1124507418,33.3498511102,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/02  13:00:00,95.4538215671,11.1124507418,39.1881777681,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/02  14:00:00,99.4065853568,11.1124507418,43.1409415578,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/02  15:00:00,101.423154349,11.1124507418,45.1575105497,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/02  16:00:00,103.766729881,11.1124507418,47.5010860818,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/02  17:00:00,103.269142076,11.1124507418,47.0034982772,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/02  18:00:00,78.0812924429,11.1124507418,39.4901705337,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/02  19:00:00,65.2450881259,11.1124507418,32.5550091183,0.0,11.4607184823,5.9839097835,0.0,0.0
 09/02  20:00:00,65.7720534042,11.1124507418,28.9489743966,0.0,11.4607184823,5.9839097835,0.0,0.0
 09/02  21:00:00,52.2411768917,11.1124507418,25.4521407858,0.0,3.8202394941,3.5903458701,0.0,0.0
 09/02  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/02  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/02  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/03  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/03  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/03  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/03  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/03  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/03  06:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/03  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/03  08:00:00,19.5147807022,11.1124507418,0.991744596193,0.0,3.8202394941,3.5903458701,0.0,0.0
 09/03  09:00:00,20.3394033252,11.1124507418,1.81636721919,0.0,3.8202394941,3.5903458701,0.0,0.0
 09/03  10:00:00,39.9472436135,11.1124507418,6.37314315511,0.0,15.2809579764,7.1806917402,0.0,0.0
 09/03  11:00:00,45.1701818564,11.1124507418,11.596081398,0.0,15.2809579764,7.1806917402,0.0,0.0
 09/03  12:00:00,63.0169083104,11.1124507418,19.4087649504,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/03  13:00:00,68.2925527338,11.1124507418,24.6844093738,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/03  14:00:00,71.9628807358,11.1124507418,28.3547373758,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/03  15:00:00,74.3239459592,11.1124507418,30.7158025992,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/03  16:00:00,74.0640884466,11.1124507418,30.4559450867,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/03  17:00:00,64.4268898821,11.1124507418,30.8527894237,0.0,15.2809579764,7.1806917402,0.0,0.0
 09/03  18:00:00,52.4018572112,11.1124507418,28.8617996544,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/03  19:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/03  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/03  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/03  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/03  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/03  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/04  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/04  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/04  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/04  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/04  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/04  06:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/04  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/04  08:00:00,18.6583497116,11.1124507418,0.135313605575,0.0,3.8202394941,3.5903458701,0.0,0.0
 09/04  09:00:00,19.9974087626,11.1124507418,1.47437265656,0.0,3.8202394941,3.5903458701,0.0,0.0
 09/04  10:00:00,40.8061245463,11.1124507418,7.23202408795,0.0,15.2809579764,7.1806917402,0.0,0.0
 09/04  11:00:00,44.1101381654,11.1124507418,10.536037707,0.0,15.2809579764,7.1806917402,0.0,0.0
 09/04  12:00:00,59.7803466762,11.1124507418,16.1722033162,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/04  13:00:00,62.5970186088,11.1124507418,18.9888752488,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/04  14:00:00,67.3269485096,11.1124507418,23.7188051496,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/04  15:00:00,70.8744730694,11.1124507418,27.2663297094,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/04  16:00:00,73.0784272928,11.1124507418,29.4702839328,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/04  17:00:00,63.8097419042,11.1124507418,30.2356414458,0.0,15.2809579764,7.1806917402,0.0,0.0
 09/04  18:00:00,49.7867035396,11.1124507418,26.2466459828,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/04  19:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/04  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/04  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/04  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/04  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/04  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/05  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/05  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/05  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/05  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/05  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/05  06:00:00,20.9268010689,11.1124507418,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/05  07:00:00,23.5400575568,11.1124507418,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/05  08:00:00,38.7907396623,11.1124507418,0.199617753085,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/05  09:00:00,57.3974674251,11.1124507418,1.13182362607,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/05  10:00:00,61.8941968625,11.1124507418,5.62855306355,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/05  11:00:00,69.4382855703,11.1124507418,13.1726417713,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/05  12:00:00,75.6975691144,11.1124507418,19.4319253154,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/05  13:00:00,80.3256443552,11.1124507418,24.0600005562,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/05  14:00:00,83.7745561866,11.1124507418,27.5089123876,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/05  15:00:00,87.1882984757,11.1124507418,30.9226546767,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/05  16:00:00,86.9465200848,11.1124507418,30.6808762858,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/05  17:00:00,85.330052037,11.1124507418,29.064408238,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/05  18:00:00,69.1955592562,11.1124507418,25.5874158962,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/05  19:00:00,66.248972415,11.1124507418,17.1301623883,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/05  20:00:00,59.3394079535,11.1124507418,12.4822860443,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/05  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/05  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/05  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/05  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/06  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/06  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/06  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/06  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/06  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/06  06:00:00,20.9268010689,11.1124507418,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/06  07:00:00,23.5400575568,11.1124507418,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/06  08:00:00,38.6301441569,11.1124507418,0.0390222477066,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/06  09:00:00,57.1026864841,11.1124507418,0.837042685114,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/06  10:00:00,61.2103439117,11.1124507418,4.94470011268,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/06  11:00:00,67.5723458925,11.1124507418,11.3067020935,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/06  12:00:00,70.9247031095,11.1124507418,14.6590593105,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/06  13:00:00,73.6688366793,11.1124507418,17.4031928804,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/06  14:00:00,75.4654394038,11.1124507418,19.1997956048,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/06  15:00:00,76.6854303912,11.1124507418,20.4197865922,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/06  16:00:00,77.2446499535,11.1124507418,20.9790061545,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/06  17:00:00,76.2430733047,11.1124507418,19.9774295057,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/06  18:00:00,60.5157587791,11.1124507418,16.9076154191,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/06  19:00:00,60.4005480034,11.1124507418,11.2817379767,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/06  20:00:00,53.4284159275,11.1124507418,6.57129401827,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/06  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/06  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/06  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/06  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/07  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/07  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/07  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/07  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/07  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/07  06:00:00,20.9268010689,11.1124507418,0.0,0.0,1.91011974705,2.3935639134,0.0003797272812,0.0003797272812
 09/07  07:00:00,23.5400575568,11.1124507418,0.0,0.0,7.6404789882,4.7871278268,0.000693693671648,0.000693693671648
 09/07  08:00:00,38.5911219092,11.1124507418,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/07  09:00:00,56.7038497548,11.1124507418,0.438205955783,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/07  10:00:00,57.3953878294,11.1124507418,1.12974403038,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/07  11:00:00,61.1113718837,11.1124507418,4.84572808473,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/07  12:00:00,65.9058100442,11.1124507418,9.64016624518,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/07  13:00:00,68.6124484149,11.1124507418,12.3468046159,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/07  14:00:00,70.3773351082,11.1124507418,14.1116913092,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/07  15:00:00,73.3035981475,11.1124507418,17.0379543485,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/07  16:00:00,73.8818056544,11.1124507418,17.6161618554,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/07  17:00:00,73.9375312212,11.1124507418,17.6718874222,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/07  18:00:00,60.1100785374,11.1124507418,16.5019351774,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/07  19:00:00,62.0363331215,11.1124507418,12.9175230949,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/07  20:00:00,55.9978741435,11.1124507418,9.14075223435,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/07  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/07  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/07  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/07  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/08  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/08  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/08  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/08  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/08  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/08  06:00:00,20.9268010689,11.1124507418,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/08  07:00:00,23.5400575568,11.1124507418,0.0,0.0,7.6404789882,4.7871278268,0.00885072674372,0.00885072674372
 09/08  08:00:00,38.5911219092,11.1124507418,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/08  09:00:00,56.6319756942,11.1124507418,0.366331895188,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/08  10:00:00,57.3159150739,11.1124507418,1.05027127487,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/08  11:00:00,62.5077684383,11.1124507418,6.24212463927,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/08  12:00:00,67.4186061473,11.1124507418,11.1529623483,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/08  13:00:00,71.6470602415,11.1124507418,15.3814164425,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/08  14:00:00,75.3304978977,11.1124507418,19.0648540987,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/08  15:00:00,77.0909665826,11.1124507418,20.8253227836,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/08  16:00:00,76.6420366902,11.1124507418,20.3763928913,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/08  17:00:00,75.0219907105,11.1124507418,18.7563469115,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/08  18:00:00,58.8019110538,11.1124507418,15.1937676939,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/08  19:00:00,59.3746761363,11.1124507418,10.2558661096,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/08  20:00:00,53.8917177698,11.1124507418,7.03459586061,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/08  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/08  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/08  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/08  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/09  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/09  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/09  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/09  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/09  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/09  06:00:00,20.3284100906,11.1124507418,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/09  07:00:00,18.523036106,11.1124507418,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 09/09  08:00:00,28.5570790076,11.1124507418,0.0,0.0,11.4607184823,5.9839097835,0.0,0.0
 09/09  09:00:00,43.8656213503,11.1124507418,0.257477990337,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/09  10:00:00,57.1708178872,11.1124507418,0.90517408818,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/09  11:00:00,60.6212711082,11.1124507418,4.35562730918,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/09  12:00:00,65.206770109,11.1124507418,8.94112631004,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/09  13:00:00,69.238165439,11.1124507418,12.97252164,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/09  14:00:00,71.9321092323,11.1124507418,15.6664654333,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/09  15:00:00,71.1537669701,11.1124507418,14.8881231711,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/09  16:00:00,72.2758005557,11.1124507418,16.0101567567,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/09  17:00:00,72.564455862,11.1124507418,16.298812063,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/09  18:00:00,49.5045912324,11.1124507418,10.9134693232,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/09  19:00:00,40.6946071655,11.1124507418,6.62686149123,0.0,11.4607184823,5.9839097835,0.0,0.0
 09/09  20:00:00,41.7027663636,11.1124507418,4.87968735597,0.0,11.4607184823,5.9839097835,0.0,0.0
 09/09  21:00:00,28.3265023233,11.1124507418,1.53746621731,0.0,3.8202394941,3.5903458701,0.0,0.0
 09/09  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/09  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/09  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/10  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/10  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/10  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/10  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/10  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/10  06:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/10  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/10  08:00:00,18.523036106,11.1124507418,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 09/10  09:00:00,18.5580077542,11.1124507418,0.0349716482314,0.0,3.8202394941,3.5903458701,0.0,0.0
 09/10  10:00:00,36.6697095485,11.1124507418,3.09560909011,0.0,15.2809579764,7.1806917402,0.0,0.0
 09/10  11:00:00,42.3653999571,11.1124507418,8.79129949871,0.0,15.2809579764,7.1806917402,0.0,0.0
