Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 09/10  12:00:00,57.203553351,11.1124507418,13.595409991,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/10  13:00:00,60.656044169,11.1124507418,17.047900809,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/10  14:00:00,64.0547261199,11.1124507418,20.4465827599,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/10  15:00:00,65.739497436,11.1124507418,22.1313540761,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/10  16:00:00,66.3796293984,11.1124507418,22.7714860384,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/10  17:00:00,55.0336632565,11.1124507418,21.4595627981,0.0,15.2809579764,7.1806917402,0.0,0.0
 09/10  18:00:00,40.5924444693,11.1124507418,17.0523869125,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/10  19:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/10  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/10  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/10  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/10  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/10  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/11  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/11  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/11  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/11  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/11  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/11  06:00:00,20.9268010689,11.1124507418,0.0,0.0,1.91011974705,2.3935639134,0.000294695050557,0.000294695050557
 09/11  07:00:00,23.5400575568,11.1124507418,0.0,0.0,7.6404789882,4.7871278268,0.000327596784646,0.000327596784646
 09/11  08:00:00,38.8875648653,11.1124507418,0.296442956143,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/11  09:00:00,62.8262578844,11.1124507418,6.5606140854,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/11  10:00:00,67.5928338712,11.1124507418,11.3271900722,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/11  11:00:00,72.4597384142,11.1124507418,16.1940946153,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/11  12:00:00,76.7675715692,11.1124507418,20.5019277702,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/11  13:00:00,81.7363090454,11.1124507418,25.4706652464,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/11  14:00:00,86.0867928078,11.1124507418,29.8211490088,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/11  15:00:00,88.7035407093,11.1124507418,32.4378969103,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/11  16:00:00,88.9805544371,11.1124507418,32.7149106382,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/11  17:00:00,89.6133709252,11.1124507418,33.3477271262,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/11  18:00:00,74.3033543859,11.1124507418,30.6952110259,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/11  19:00:00,71.0398751964,11.1124507418,20.5433985031,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/11  20:00:00,61.0009650994,11.1124507418,14.1438431902,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/11  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/11  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/11  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/11  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/12  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/12  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/12  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/12  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/12  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/12  06:00:00,20.9268010689,11.1124507418,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/12  07:00:00,23.5950472674,11.1124507418,0.0549897106123,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/12  08:00:00,39.7029487902,11.1124507418,1.11182688104,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/12  09:00:00,66.4290621282,11.1124507418,10.1634183293,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/12  10:00:00,72.9879174299,11.1124507418,16.7222736309,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/12  11:00:00,79.1909133296,11.1124507418,22.9252695306,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/12  12:00:00,83.7901147283,11.1124507418,27.5244709293,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/12  13:00:00,88.8526617809,11.1124507418,32.5870179819,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/12  14:00:00,93.2464868012,11.1124507418,36.9808430022,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/12  15:00:00,96.1571213338,11.1124507418,39.8914775348,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/12  16:00:00,96.5256938538,11.1124507418,40.2600500548,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/12  17:00:00,94.4476187775,11.1124507418,38.1819749785,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/12  18:00:00,74.6006456302,11.1124507418,30.9925022702,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/12  19:00:00,70.4170465553,11.1124507418,19.920569862,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/12  20:00:00,60.4433526298,11.1124507418,13.5862307206,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/12  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/12  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/12  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/12  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/13  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/13  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/13  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/13  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/13  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/13  06:00:00,21.9934515731,11.1124507418,1.06665050419,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/13  07:00:00,24.4141479603,11.1124507418,0.874090403467,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/13  08:00:00,43.0413954787,11.1124507418,4.4502735695,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/13  09:00:00,67.8383842754,11.1124507418,11.5727404764,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/13  10:00:00,73.5141420813,11.1124507418,17.2484982823,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/13  11:00:00,79.7187911021,11.1124507418,23.4531473031,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/13  12:00:00,84.7936811042,11.1124507418,28.5280373052,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/13  13:00:00,90.2282514281,11.1124507418,33.9626076291,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/13  14:00:00,93.1990982859,11.1124507418,36.9334544869,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/13  15:00:00,94.5937152657,11.1124507418,38.3280714667,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/13  16:00:00,94.5369780931,11.1124507418,38.2713342941,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/13  17:00:00,92.4135019486,11.1124507418,36.1478581496,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/13  18:00:00,73.9119789548,11.1124507418,30.3038355949,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/13  19:00:00,71.4720821653,11.1124507418,20.975605472,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/13  20:00:00,59.8770258462,11.1124507418,13.019903937,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/13  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/13  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/13  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/13  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/14  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/14  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/14  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/14  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/14  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/14  06:00:00,22.3044677356,11.1124507418,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/14  07:00:00,23.5400575568,11.1124507418,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/14  08:00:00,39.0181976907,11.1124507418,0.427075781479,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/14  09:00:00,64.1215705286,11.1124507418,7.85592672965,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/14  10:00:00,70.0121806367,11.1124507418,13.7465368377,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/14  11:00:00,76.1175458989,11.1124507418,19.8519020999,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/14  12:00:00,82.3163536493,11.1124507418,26.0507098504,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/14  13:00:00,86.3817843083,11.1124507418,30.1161405093,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/14  14:00:00,90.5542604751,11.1124507418,34.2886166761,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/14  15:00:00,95.7309588728,11.1124507418,39.4653150738,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/14  16:00:00,96.8856158822,11.1124507418,40.6199720832,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/14  17:00:00,93.3412207488,11.1124507418,37.0755769498,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/14  18:00:00,72.755305286,11.1124507418,29.147161926,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/14  19:00:00,72.4421305297,11.1124507418,21.9456538364,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/14  20:00:00,64.2350673726,11.1124507418,17.3779454634,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/14  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/14  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/14  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/14  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/15  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/15  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/15  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/15  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/15  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/15  06:00:00,22.3044677356,11.1124507418,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/15  07:00:00,23.5400575568,11.1124507418,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/15  08:00:00,38.8265912373,11.1124507418,0.235469328073,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/15  09:00:00,57.5813899731,11.1124507418,1.31574617411,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/15  10:00:00,60.7652355955,11.1124507418,4.49959179655,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/15  11:00:00,67.6875166141,11.1124507418,11.4218728151,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/15  12:00:00,71.9460963623,11.1124507418,15.6804525633,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/15  13:00:00,75.298647538,11.1124507418,19.033003739,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/15  14:00:00,78.4948347382,11.1124507418,22.2291909392,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/15  15:00:00,82.5006293128,11.1124507418,26.2349855138,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/15  16:00:00,83.6136531012,11.1124507418,27.3480093022,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/15  17:00:00,81.2400630513,11.1124507418,24.9744192523,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/15  18:00:00,64.9154091364,11.1124507418,21.3072657764,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/15  19:00:00,65.7855596562,11.1124507418,15.2890829629,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/15  20:00:00,56.8111097751,11.1124507418,9.95398786592,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/15  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/15  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/15  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/15  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/16  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/16  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/16  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/16  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/16  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/16  06:00:00,21.7060767572,11.1124507418,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/16  07:00:00,18.523036106,11.1124507418,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 09/16  08:00:00,28.5570790076,11.1124507418,0.0,0.0,11.4607184823,5.9839097835,0.0,0.0
 09/16  09:00:00,43.7838421073,11.1124507418,0.175698747357,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/16  10:00:00,57.1421442092,11.1124507418,0.876500410208,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/16  11:00:00,60.1712239493,11.1124507418,3.90558015028,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/16  12:00:00,65.950426303,11.1124507418,9.68478250404,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/16  13:00:00,70.0042228392,11.1124507418,13.7385790402,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/16  14:00:00,72.838261858,11.1124507418,16.572618059,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/16  15:00:00,75.2148808101,11.1124507418,18.9492370111,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/16  16:00:00,76.6227486637,11.1124507418,20.3571048648,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/16  17:00:00,75.9108818659,11.1124507418,19.6452380669,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/16  18:00:00,52.1098378636,11.1124507418,13.5187159544,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/16  19:00:00,42.4804651662,11.1124507418,7.03505282526,0.0,11.4607184823,5.9839097835,0.0,0.0
 09/16  20:00:00,41.4400278973,11.1124507418,4.61694888972,0.0,11.4607184823,5.9839097835,0.0,0.0
 09/16  21:00:00,27.9025060145,11.1124507418,1.11346990851,0.0,3.8202394941,3.5903458701,0.0,0.0
 09/16  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/16  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/16  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/17  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/17  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/17  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/17  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/17  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/17  06:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/17  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/17  08:00:00,18.523036106,11.1124507418,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 09/17  09:00:00,18.523036106,11.1124507418,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 09/17  10:00:00,34.0892307343,11.1124507418,0.515130275868,0.0,15.2809579764,7.1806917402,0.0,0.0
 09/17  11:00:00,36.360514116,11.1124507418,2.78641365763,0.0,15.2809579764,7.1806917402,0.0,0.0
 09/17  12:00:00,51.7135620658,11.1124507418,8.10541870582,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/17  13:00:00,54.8392004729,11.1124507418,11.2310571129,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/17  14:00:00,58.1831837039,11.1124507418,14.5750403439,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/17  15:00:00,60.271043993,11.1124507418,16.662900633,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/17  16:00:00,60.8254716358,11.1124507418,17.2173282758,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/17  17:00:00,49.0749743761,11.1124507418,15.5008739177,0.0,15.2809579764,7.1806917402,0.0,0.0
 09/17  18:00:00,35.8046825587,11.1124507418,12.2646250019,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/17  19:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/17  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/17  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/17  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/17  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/17  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/18  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/18  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/18  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/18  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/18  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/18  06:00:00,22.3044677356,11.1124507418,0.0,0.0,1.91011974705,2.3935639134,2.46915461939,2.46915461939
 09/18  07:00:00,23.5400575568,11.1124507418,0.0,0.0,7.6404789882,4.7871278268,0.363989147302,0.363989147302
 09/18  08:00:00,38.5911219092,11.1124507418,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/18  09:00:00,57.3504233713,11.1124507418,1.08477957228,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/18  10:00:00,63.9898201588,11.1124507418,7.72417635981,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/18  11:00:00,69.9078658138,11.1124507418,13.6422220148,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/18  12:00:00,74.6072794986,11.1124507418,18.3416356996,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/18  13:00:00,78.5582361858,11.1124507418,22.2925923868,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/18  14:00:00,81.7738459015,11.1124507418,25.5082021025,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/18  15:00:00,84.1392642878,11.1124507418,27.8736204888,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/18  16:00:00,85.5550016901,11.1124507418,29.2893578911,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/18  17:00:00,84.6628255739,11.1124507418,28.397181775,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/18  18:00:00,66.8321395427,11.1124507418,23.2239961827,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/18  19:00:00,65.9999479536,11.1124507418,14.1258045936,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/18  20:00:00,55.2756457953,11.1124507418,8.41852388607,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/18  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/18  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/18  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/18  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/19  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/19  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/19  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/19  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/19  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/19  06:00:00,22.3129408644,11.1135499538,0.0,0.00737391682401,1.91011974705,2.3935639134,9.70772900187,9.70772900187
 09/19  07:00:00,23.5414795361,11.1130003478,0.0,0.000872373336868,7.6404789882,4.7871278268,1.75804768168,1.75804768168
 09/19  08:00:00,38.6186110396,11.1124507418,0.0274891303764,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/19  09:00:00,58.3488527351,11.1124507418,2.08320893608,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/19  10:00:00,65.1901823833,11.1124507418,8.92453858429,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/19  11:00:00,71.1849091686,11.1124507418,14.9192653696,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/19  12:00:00,74.9605210838,11.1124507418,18.6948772848,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/19  13:00:00,79.292172943,11.1124507418,23.026529144,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/19  14:00:00,82.3387822675,11.1124507418,26.0731384685,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/19  15:00:00,85.2713974012,11.1124507418,29.0057536022,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/19  16:00:00,87.730617721,11.1124507418,31.464973922,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/19  17:00:00,88.1250670204,11.1124507418,31.8594232214,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/19  18:00:00,70.6962312831,11.1124507418,27.0880879231,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/19  19:00:00,68.452967015,11.1124507418,16.578823655,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/19  20:00:00,56.4179347357,11.1124507418,9.56081282647,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/19  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/19  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/19  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/19  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/20  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/20  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/20  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/20  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/20  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/20  06:00:00,22.3044677356,11.1124507418,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/20  07:00:00,23.5400575568,11.1124507418,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/20  08:00:00,38.5911219092,11.1124507418,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/20  09:00:00,57.7530085582,11.1124507418,1.48736475917,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/20  10:00:00,65.9489228328,11.1124507418,9.68327903377,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/20  11:00:00,73.6777995873,11.1124507418,17.4121557883,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/20  12:00:00,79.9690211002,11.1124507418,23.7033773012,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/20  13:00:00,85.3136476312,11.1124507418,29.0480038322,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/20  14:00:00,90.2176923956,11.1124507418,33.9520485966,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/20  15:00:00,94.1875010122,11.1124507418,37.9218572132,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/20  16:00:00,95.2496408482,11.1124507418,38.9839970492,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/20  17:00:00,93.2489184692,11.1124507418,36.9832746702,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/20  18:00:00,74.6162133064,11.1124507418,31.0080699464,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/20  19:00:00,72.4944327989,11.1124507418,20.6202894389,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/20  20:00:00,60.2219518334,11.1124507418,13.3648299242,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/20  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/20  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/20  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/20  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/21  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/21  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/21  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/21  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/21  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/21  06:00:00,22.3044677356,11.1124507418,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/21  07:00:00,23.5400575568,11.1124507418,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/21  08:00:00,38.7854973865,11.1124507418,0.194375477322,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/21  09:00:00,63.0036896394,11.1124507418,6.73804584038,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/21  10:00:00,70.2549409812,11.1124507418,13.9892971822,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/21  11:00:00,76.5754704596,11.1124507418,20.3098266606,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/21  12:00:00,81.3563561625,11.1124507418,25.0907123635,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/21  13:00:00,84.9639408486,11.1124507418,28.6982970496,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/21  14:00:00,88.5575544212,11.1124507418,32.2919106222,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/21  15:00:00,92.4310592408,11.1124507418,36.1654154419,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/21  16:00:00,94.1979517667,11.1124507418,37.9323079677,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/21  17:00:00,93.3261913112,11.1124507418,37.0605475123,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/21  18:00:00,74.3492889612,11.1124507418,30.7411456012,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/21  19:00:00,73.6360645979,11.1124507418,21.7619212379,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/21  20:00:00,61.1160294386,11.1124507418,14.2589075294,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/21  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/21  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/21  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/21  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/22  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/22  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/22  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/22  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/22  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/22  06:00:00,22.3044677356,11.1124507418,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/22  07:00:00,23.5400575568,11.1124507418,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/22  08:00:00,38.893175334,11.1124507418,0.302053424776,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/22  09:00:00,63.9615248792,11.1124507418,7.69588108022,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/22  10:00:00,72.1001248535,11.1124507418,15.8344810545,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/22  11:00:00,77.8870326167,11.1124507418,21.6213888177,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/22  12:00:00,82.9098670343,11.1124507418,26.6442232353,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/22  13:00:00,87.3607128752,11.1124507418,31.0950690762,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/22  14:00:00,90.988789689,11.1124507418,34.72314589,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/22  15:00:00,95.1338224536,11.1124507418,38.8681786546,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/22  16:00:00,98.0854148059,11.1124507418,41.8197710069,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/22  17:00:00,97.164918851,11.1124507418,40.899275052,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/22  18:00:00,76.9164624917,11.1124507418,33.3083191317,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/22  19:00:00,71.6145518452,11.1124507418,19.7404084852,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/22  20:00:00,60.9110887445,11.1124507418,14.0539668353,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/22  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/22  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/22  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/22  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/23  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/23  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/23  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/23  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/23  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/23  06:00:00,21.7060767572,11.1124507418,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/23  07:00:00,18.523036106,11.1124507418,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 09/23  08:00:00,28.5645499396,11.1124507418,0.00747093198632,0.0,11.4607184823,5.9839097835,0.0,0.0
 09/23  09:00:00,44.0112917339,11.1124507418,0.403148373868,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/23  10:00:00,64.2711178232,11.1124507418,8.00547402419,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/23  11:00:00,77.2267815673,11.1124507418,20.9611377683,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/23  12:00:00,82.0444891466,11.1124507418,25.7788453476,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/23  13:00:00,85.4875723517,11.1124507418,29.2219285527,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/23  14:00:00,88.6260896096,11.1124507418,32.3604458106,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/23  15:00:00,91.83417111,11.1124507418,35.568527311,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/23  16:00:00,93.9804982344,11.1124507418,37.7148544354,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/23  17:00:00,91.7014909302,11.1124507418,35.4358471313,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/23  18:00:00,64.8360309043,11.1124507418,24.8672423284,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/23  19:00:00,56.2018541262,11.1124507418,19.3787751186,0.0,11.4607184823,5.9839097835,0.0,0.0
 09/23  20:00:00,55.1835727332,11.1124507418,18.3604937256,0.0,11.4607184823,5.9839097835,0.0,0.0
 09/23  21:00:00,38.114924915,11.1124507418,11.325888809,0.0,3.8202394941,3.5903458701,0.0,0.0
 09/23  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/23  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/23  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/24  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/24  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/24  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/24  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/24  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/24  06:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/24  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/24  08:00:00,18.523036106,11.1124507418,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 09/24  09:00:00,18.61634689,11.1124507418,0.0933107840315,0.0,3.8202394941,3.5903458701,0.0,0.0
 09/24  10:00:00,35.463631697,11.1124507418,1.88953123863,0.0,15.2809579764,7.1806917402,0.0,0.0
 09/24  11:00:00,40.9753093309,11.1124507418,7.40120887255,0.0,15.2809579764,7.1806917402,0.0,0.0
 09/24  12:00:00,57.373732919,11.1124507418,13.765589559,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/24  13:00:00,61.1900319038,11.1124507418,17.5818885438,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/24  14:00:00,65.1489025028,11.1124507418,21.5407591428,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/24  15:00:00,68.5654041915,11.1124507418,24.9572608315,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/24  16:00:00,68.6303351686,11.1124507418,25.0221918086,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/24  17:00:00,54.1620453329,11.1124507418,20.5879448745,0.0,15.2809579764,7.1806917402,0.0,0.0
 09/24  18:00:00,37.7189504695,11.1124507418,12.801226246,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/24  19:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/24  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/24  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/24  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/24  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/24  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/25  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/25  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/25  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/25  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/25  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/25  06:00:00,23.6821344022,11.1124507418,0.0,0.0,1.91011974705,2.3935639134,0.023327484934,0.023327484934
 09/25  07:00:00,23.5400575568,11.1124507418,0.0,0.0,7.6404789882,4.7871278268,0.0035808750153,0.0035808750153
 09/25  08:00:00,38.5911219092,11.1124507418,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/25  09:00:00,56.6022114577,11.1124507418,0.336567658732,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/25  10:00:00,57.4115609661,11.1124507418,1.14591716711,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/25  11:00:00,61.3022440392,11.1124507418,5.03660024024,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/25  12:00:00,67.1721277927,11.1124507418,10.9064839937,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/25  13:00:00,72.1562659195,11.1124507418,15.8906221205,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/25  14:00:00,76.2761018355,11.1124507418,20.0104580366,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/25  15:00:00,78.7480463351,11.1124507418,22.4824025361,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/25  16:00:00,79.1582284212,11.1124507418,22.8925846222,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/25  17:00:00,78.4235320633,11.1124507418,22.1578882643,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/25  18:00:00,62.2395948446,11.1124507418,17.253784818,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/25  19:00:00,63.3153342577,11.1124507418,11.4411908977,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/25  20:00:00,54.4479971514,11.1124507418,7.59087524224,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/25  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/25  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/25  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/25  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/26  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/26  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/26  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/26  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/26  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/26  06:00:00,23.6821344022,11.1124507418,0.0,0.0,1.91011974705,2.3935639134,5.01460184707,5.01460184707
 09/26  07:00:00,23.5400575568,11.1124507418,0.0,0.0,7.6404789882,4.7871278268,2.5192724224,2.5192724224
 09/26  08:00:00,38.5911219092,11.1124507418,0.0,0.0,19.1011974705,8.3774736969,0.000741163341433,0.000741163341433
 09/26  09:00:00,56.5030698336,11.1124507418,0.237426034589,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/26  10:00:00,57.4249002015,11.1124507418,1.15925640251,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/26  11:00:00,63.1296000884,11.1124507418,6.86395628937,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/26  12:00:00,68.6136483845,11.1124507418,12.3480045855,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/26  13:00:00,73.5340877348,11.1124507418,17.2684439358,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/26  14:00:00,77.0951068093,11.1124507418,20.8294630103,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/26  15:00:00,79.7813849825,11.1124507418,23.5157411835,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/26  16:00:00,81.0829549099,11.1124507418,24.817311111,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/26  17:00:00,80.0658758022,11.1124507418,23.8002320032,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/26  18:00:00,64.4453640561,11.1124507418,19.4595540294,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/26  19:00:00,64.6431139374,11.1124507418,12.7689705774,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/26  20:00:00,54.6278292554,11.1124507418,7.77070734619,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/26  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/26  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/26  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/26  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/27  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/27  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/27  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/27  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/27  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/27  06:00:00,23.6821344022,11.1124507418,0.0,0.0,1.91011974705,2.3935639134,0.000151603528688,0.000151603528688
 09/27  07:00:00,23.5400575568,11.1124507418,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/27  08:00:00,38.5911219092,11.1124507418,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/27  09:00:00,56.6652653194,11.1124507418,0.399621520399,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/27  10:00:00,57.6409661068,11.1124507418,1.37532230779,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/27  11:00:00,63.7664135276,11.1124507418,7.50076972862,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/27  12:00:00,70.8719287945,11.1124507418,14.6062849955,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/27  13:00:00,75.0298116789,11.1124507418,18.7641678799,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/27  14:00:00,80.1576706361,11.1124507418,23.8920268372,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/27  15:00:00,83.6840531024,11.1124507418,27.4184093034,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/27  16:00:00,84.5581415011,11.1124507418,28.2924977021,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/27  17:00:00,83.5715448759,11.1124507418,27.3059010769,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/27  18:00:00,67.6558094537,11.1124507418,22.669999427,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/27  19:00:00,67.4950290648,11.1124507418,15.6208857049,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/27  20:00:00,57.1736670249,11.1124507418,10.3165451157,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/27  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/27  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/27  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/27  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/28  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/28  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/28  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/28  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/28  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/28  06:00:00,23.6821344022,11.1124507418,0.0,0.0,1.91011974705,2.3935639134,0.000198437406326,0.000198437406326
 09/28  07:00:00,23.5400575568,11.1124507418,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/28  08:00:00,38.5911219092,11.1124507418,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/28  09:00:00,56.8464715401,11.1124507418,0.580827741075,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/28  10:00:00,59.422757718,11.1124507418,3.15711391902,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/28  11:00:00,68.0529584643,11.1124507418,11.7873146653,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/28  12:00:00,73.2528383205,11.1124507418,16.9871945215,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/28  13:00:00,78.0765690387,11.1124507418,21.8109252397,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/28  14:00:00,81.8916929745,11.1124507418,25.6260491755,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/28  15:00:00,84.3575983694,11.1124507418,28.0919545704,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/28  16:00:00,83.8564012895,11.1124507418,27.5907574905,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/28  17:00:00,80.7001734248,11.1124507418,24.4345296258,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/28  18:00:00,63.0612985149,11.1124507418,18.0754884882,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/28  19:00:00,63.9133829865,11.1124507418,12.0392396265,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/28  20:00:00,53.9862062276,11.1124507418,7.12908431839,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/28  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/28  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/28  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/28  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/29  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/29  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/29  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/29  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/29  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/29  06:00:00,23.6821344022,11.1124507418,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/29  07:00:00,23.5400575568,11.1124507418,0.0,0.0,7.6404789882,4.7871278268,6.94348364471e-06,6.94348364471e-06
 09/29  08:00:00,38.5911219092,11.1124507418,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/29  09:00:00,56.6102499849,11.1124507418,0.344606185935,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/29  10:00:00,57.429861931,11.1124507418,1.16421813204,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/29  11:00:00,60.1682025397,11.1124507418,3.90255874073,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/29  12:00:00,64.752141219,11.1124507418,8.48649742003,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/29  13:00:00,70.1311762466,11.1124507418,13.8655324476,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/29  14:00:00,73.2872495403,11.1124507418,17.0216057413,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/29  15:00:00,75.6028318775,11.1124507418,19.3371880785,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/29  16:00:00,76.3344939452,11.1124507418,20.0688501462,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/29  17:00:00,75.6107779781,11.1124507418,19.3451341791,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/29  18:00:00,62.2763865222,11.1124507418,15.9129098289,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/29  19:00:00,62.142783244,11.1124507418,10.268639884,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/29  20:00:00,51.9517941489,11.1124507418,5.09467223975,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/29  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/29  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/29  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/29  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/30  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/30  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/30  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/30  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/30  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/30  06:00:00,23.0837434239,11.1124507418,0.0,0.0,1.91011974705,1.79517293505,4.94953670683,4.94953670683
 09/30  07:00:00,18.523036106,11.1124507418,0.0,0.0,3.8202394941,3.5903458701,1.61754907614,1.61754907614
 09/30  08:00:00,28.5570790076,11.1124507418,0.0,0.0,11.4607184823,5.9839097835,0.003056782067,0.003056782067
 09/30  09:00:00,43.8673164131,11.1124507418,0.259173053093,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/30  10:00:00,58.7993741866,11.1124507418,2.53373038758,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/30  11:00:00,66.1836936425,11.1124507418,9.91804984349,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/30  12:00:00,70.8581143913,11.1124507418,14.5924705923,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/30  13:00:00,74.5395966683,11.1124507418,18.2739528693,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/30  14:00:00,78.225736358,11.1124507418,21.960092559,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/30  15:00:00,81.3543238277,11.1124507418,25.0886800287,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/30  16:00:00,81.8780154885,11.1124507418,25.6123716895,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/30  17:00:00,79.5199078731,11.1124507418,23.2542640741,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/30  18:00:00,57.9217079542,11.1124507418,16.5752527116,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/30  19:00:00,47.5617959997,11.1124507418,10.7387169922,0.0,11.4607184823,5.9839097835,0.0,0.0
 09/30  20:00:00,43.4491512585,11.1124507418,6.62607225091,0.0,11.4607184823,5.9839097835,0.0,0.0
 09/30  21:00:00,29.5220732854,11.1124507418,2.73303717939,0.0,3.8202394941,3.5903458701,0.0,0.0
 09/30  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/30  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/30  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/01  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/01  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/01  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/01  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/01  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/01  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/01  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/01  08:00:00,18.523036106,11.1124507418,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 10/01  09:00:00,18.5790066321,11.1124507418,0.0559705261387,0.0,3.8202394941,3.5903458701,0.0,0.0
 10/01  10:00:00,34.5849112351,11.1124507418,1.01081077666,0.0,15.2809579764,7.1806917402,0.0,0.0
 10/01  11:00:00,38.5651607591,11.1124507418,4.99106030068,0.0,15.2809579764,7.1806917402,0.0,0.0
 10/01  12:00:00,55.7984811033,11.1124507418,12.1903377433,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/01  13:00:00,58.2620926114,11.1124507418,14.6539492514,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/01  14:00:00,58.7566107201,11.1124507418,15.1484673601,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/01  15:00:00,59.7390397446,11.1124507418,16.1308963846,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/01  16:00:00,57.9429382335,11.1124507418,14.3347948736,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/01  17:00:00,43.7472561663,11.1124507418,10.1731557079,0.0,15.2809579764,7.1806917402,0.0,0.0
 10/01  18:00:00,33.0979509492,11.1124507418,6.80256005907,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/01  19:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/01  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/01  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/01  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/01  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/01  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/02  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/02  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/02  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/02  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/02  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/02  06:00:00,23.8349135165,11.1157483778,0.0,0.149481478229,1.91011974705,2.3935639134,27.6771790254,27.6771790254
 10/02  07:00:00,23.6994107255,11.1157483778,0.0,0.156055532605,7.6404789882,4.7871278268,22.9211414922,22.9211414922
 10/02  08:00:00,38.6195318791,11.1140995598,0.0,0.0267611518727,19.1011974705,8.3774736969,4.95756721418,4.95756721418
