Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 10/02  09:00:00,56.2798635048,11.1124507418,0.0142197057856,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/02  10:00:00,56.4587376959,11.1124507418,0.193093896958,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/02  11:00:00,56.6546684512,11.1124507418,0.389024652224,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/02  12:00:00,56.7895086988,11.1124507418,0.523864899827,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/02  13:00:00,57.0089555759,11.1124507418,0.743311776948,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/02  14:00:00,57.8337316796,11.1124507418,1.56808788058,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/02  15:00:00,59.7572807075,11.1124507418,3.49163690855,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/02  16:00:00,60.9247993169,11.1124507418,4.65915551795,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/02  17:00:00,61.5590962679,11.1124507418,5.29345246888,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/02  18:00:00,49.6220688767,11.1124507418,3.25859218335,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/02  19:00:00,52.2431161745,11.1124507418,0.36897281452,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/02  20:00:00,47.0479766157,11.1124507418,0.190854706474,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/02  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/02  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/02  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/02  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/03  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/03  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/03  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/03  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/03  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/03  06:00:00,24.0426418822,11.1157483778,0.0,0.357209843947,1.91011974705,2.3935639134,43.35000021,43.35000021
 10/03  07:00:00,23.8567093097,11.1157483778,0.0,0.313354116855,7.6404789882,4.7871278268,36.1656137217,36.1656137217
 10/03  08:00:00,38.7330018785,11.1157483778,0.0,0.138582333282,19.1011974705,8.3774736969,15.8524386423,15.8524386423
 10/03  09:00:00,56.265643799,11.1124507418,0.0,0.0,34.3821554469,10.7710376103,0.00034409715769,0.00034409715769
 10/03  10:00:00,56.4618853493,11.1124507418,0.1962415503,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/03  11:00:00,57.0838359217,11.1124507418,0.818192122669,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/03  12:00:00,57.581640136,11.1124507418,1.31599633698,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/03  13:00:00,59.013641456,11.1124507418,2.74799765702,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/03  14:00:00,61.4257278915,11.1124507418,5.16008409252,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/03  15:00:00,62.7883996768,11.1124507418,6.52275587777,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/03  16:00:00,62.7977636369,11.1124507418,6.53211983789,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/03  17:00:00,62.6793195619,11.1124507418,6.41367576286,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/03  18:00:00,50.236559471,11.1124507418,3.87308277769,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/03  19:00:00,52.4521425118,11.1124507418,0.577999151816,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/03  20:00:00,47.2057510978,11.1124507418,0.348629188592,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/03  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/03  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/03  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/03  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/04  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/04  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/04  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/04  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/04  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/04  06:00:00,24.0076858672,11.1157483778,0.0,0.322253828875,1.91011974705,2.3935639134,46.9932929387,46.9932929387
 10/04  07:00:00,23.867423842,11.1157483778,0.0,0.32406864918,7.6404789882,4.7871278268,44.0971947311,44.0971947311
 10/04  08:00:00,38.7370720062,11.1157483778,0.0,0.14265246097,19.1011974705,8.3774736969,21.9938637871,21.9938637871
 10/04  09:00:00,56.265643799,11.1124507418,0.0,0.0,34.3821554469,10.7710376103,0.0511859704772,0.0511859704772
 10/04  10:00:00,56.4825408161,11.1124507418,0.216897017136,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/04  11:00:00,57.2226123603,11.1124507418,0.956968561303,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/04  12:00:00,59.0077258818,11.1124507418,2.74208208278,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/04  13:00:00,62.2316757966,11.1124507418,5.96603199765,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/04  14:00:00,64.5858150339,11.1124507418,8.3201712349,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/04  15:00:00,66.2611603671,11.1124507418,9.99551656811,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/04  16:00:00,66.3155591861,11.1124507418,10.0499153871,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/04  17:00:00,64.9414026378,11.1124507418,8.67575883879,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/04  18:00:00,52.2163651608,11.1124507418,5.85288846749,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/04  19:00:00,54.6680525231,11.1124507418,2.79390916315,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/04  20:00:00,47.4707797492,11.1124507418,0.613657840051,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/04  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/04  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/04  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/04  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/05  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/05  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/05  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/05  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/05  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/05  06:00:00,23.8224847112,11.1157483778,0.0,0.137052672895,1.91011974705,2.3935639134,22.3652682047,22.3652682047
 10/05  07:00:00,23.713496505,11.1157483778,0.0,0.1701413122,7.6404789882,4.7871278268,22.7212159014,22.7212159014
 10/05  08:00:00,38.6295294876,11.1140995598,0.0,0.0367587604252,19.1011974705,8.3774736969,6.00353988554,6.00353988554
 10/05  09:00:00,56.3247489959,11.1124507418,0.0591051969409,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/05  10:00:00,57.0017297557,11.1124507418,0.736085956721,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/05  11:00:00,60.7506164869,11.1124507418,4.48497268794,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/05  12:00:00,65.4275133841,11.1124507418,9.16186958512,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/05  13:00:00,68.6915744004,11.1124507418,12.4259306014,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/05  14:00:00,71.1581378291,11.1124507418,14.8924940301,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/05  15:00:00,73.2873427511,11.1124507418,17.0216989522,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/05  16:00:00,73.6662295253,11.1124507418,17.4005857263,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/05  17:00:00,72.1617194848,11.1124507418,15.8960756858,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/05  18:00:00,57.3280686576,11.1124507418,10.9645919643,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/05  19:00:00,56.4793808827,11.1124507418,4.60523752268,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/05  20:00:00,47.4291838832,11.1124507418,0.57206197401,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/05  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/05  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/05  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/05  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/06  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/06  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/06  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/06  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/06  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/06  06:00:00,23.9675192135,11.1157483778,0.0,0.282087175242,1.91011974705,2.3935639134,45.6244908665,45.6244908665
 10/06  07:00:00,25.1979085831,11.1157483778,0.0,0.276886723537,7.6404789882,4.7871278268,40.2153702599,40.2153702599
 10/06  08:00:00,38.6460004172,11.1140995598,0.0,0.0532296900212,19.1011974705,8.3774736969,7.50281974996,7.50281974996
 10/06  09:00:00,56.4834078822,11.1124507418,0.21776408319,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/06  10:00:00,57.5253171331,11.1124507418,1.25967333411,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/06  11:00:00,61.8265519127,11.1124507418,5.5609081137,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/06  12:00:00,65.6504700933,11.1124507418,9.3848262943,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/06  13:00:00,69.0790756581,11.1124507418,12.8134318591,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/06  14:00:00,71.8922197964,11.1124507418,15.6265759975,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/06  15:00:00,76.0433506392,11.1124507418,19.7777068402,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/06  16:00:00,76.7723465126,11.1124507418,20.5067027136,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/06  17:00:00,74.5125622871,11.1124507418,18.2469184882,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/06  18:00:00,60.7969368268,11.1124507418,13.0557934668,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/06  19:00:00,58.2806705767,11.1124507418,6.40652721676,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/06  20:00:00,49.2983300095,11.1124507418,2.44120810029,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/06  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/06  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/06  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/06  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/07  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/07  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/07  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/07  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/07  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/07  06:00:00,23.253051278,11.1157483778,0.0,0.166010218027,1.91011974705,1.79517293505,36.0886297332,36.0886297332
 10/07  07:00:00,20.0516607582,11.1157483778,0.0,0.147660349533,3.8202394941,3.5903458701,25.4522583068,25.4522583068
 10/07  08:00:00,28.5656948082,11.1135499538,0.0,0.00751658862143,11.4607184823,5.9839097835,2.5130219605,2.5130219605
 10/07  09:00:00,43.7729362504,11.1124507418,0.16479289038,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/07  10:00:00,57.7398904541,11.1124507418,1.47424665509,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/07  11:00:00,63.2124012951,11.1124507418,6.94675749615,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/07  12:00:00,67.5167025959,11.1124507418,11.2510587969,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/07  13:00:00,70.9888423734,11.1124507418,14.7231985744,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/07  14:00:00,73.8683553027,11.1124507418,17.6027115037,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/07  15:00:00,75.3979102632,11.1124507418,19.1322664642,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/07  16:00:00,74.9989153836,11.1124507418,18.7332715847,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/07  17:00:00,71.9114511299,11.1124507418,15.6458073309,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/07  18:00:00,52.7276670864,11.1124507418,10.0035451772,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/07  19:00:00,42.0763671586,11.1124507418,5.25328815099,0.0,11.4607184823,5.9839097835,0.0,0.0
 10/07  20:00:00,37.9720274023,11.1124507418,1.14894839473,0.0,11.4607184823,5.9839097835,0.0,0.0
 10/07  21:00:00,27.1223389587,11.1124507418,0.333302852748,0.0,3.8202394941,3.5903458701,0.0,0.0
 10/07  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/07  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/07  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/08  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/08  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/08  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/08  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/08  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/08  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/08  07:00:00,5.08295934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/08  08:00:00,18.5327457043,11.1138247568,0.0,0.00833558331048,3.8202394941,3.5903458701,12.7504548644,12.7504548644
 10/08  09:00:00,18.523036106,11.1124507418,0.0,0.0,3.8202394941,3.5903458701,2.35388151578,2.35388151578
 10/08  10:00:00,33.5741004584,11.1124507418,0.0,0.0,15.2809579764,7.1806917402,0.0,0.0
 10/08  11:00:00,33.7862913548,11.1124507418,0.212190896407,0.0,15.2809579764,7.1806917402,0.0,0.0
 10/08  12:00:00,44.6548016022,11.1124507418,1.04665824223,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/08  13:00:00,45.1525629249,11.1124507418,1.54441956489,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/08  14:00:00,45.7798717067,11.1124507418,2.17172834674,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/08  15:00:00,47.1358085866,11.1124507418,3.52766522657,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/08  16:00:00,47.6411335354,11.1124507418,4.0329901754,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/08  17:00:00,37.040334625,11.1124507418,3.46623416666,0.0,15.2809579764,7.1806917402,0.0,0.0
 10/08  18:00:00,28.2697756953,11.1124507418,0.596718138536,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/08  19:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/08  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/08  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/08  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/08  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/08  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/09  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/09  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/09  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/09  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/09  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/09  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/09  07:00:00,5.08295934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/09  08:00:00,18.7102034518,11.1157483778,0.0,0.183869709788,3.8202394941,3.5903458701,38.2432105491,38.2432105491
 10/09  09:00:00,18.523036106,11.1124507418,0.0,0.0,3.8202394941,3.5903458701,8.51579603507,8.51579603507
 10/09  10:00:00,33.5811454255,11.1124507418,0.00704496713043,0.0,15.2809579764,7.1806917402,0.0253782436056,0.0253782436056
 10/09  11:00:00,34.0322753719,11.1124507418,0.458174913482,0.0,15.2809579764,7.1806917402,0.0,0.0
 10/09  12:00:00,45.5389660153,11.1124507418,1.93082265536,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/09  13:00:00,50.3583220792,11.1124507418,6.75017871917,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/09  14:00:00,54.1258353321,11.1124507418,10.5176919721,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/09  15:00:00,55.8596392653,11.1124507418,12.2514959053,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/09  16:00:00,56.4308471823,11.1124507418,12.8227038223,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/09  17:00:00,43.717003659,11.1124507418,10.1429032006,0.0,15.2809579764,7.1806917402,0.0,0.0
 10/09  18:00:00,32.5518702281,11.1124507418,4.87881267134,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/09  19:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/09  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/09  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/09  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/09  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/09  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/10  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/10  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/10  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/10  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/10  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/10  06:00:00,23.8324447628,11.1155651758,0.0,0.147195926509,1.91011974705,2.3935639134,34.8789709377,34.8789709377
 10/10  07:00:00,25.1232792166,11.1157483778,0.0,0.202257357095,7.6404789882,4.7871278268,34.9353877724,34.9353877724
 10/10  08:00:00,38.6190567227,11.1135499538,0.0,0.0268356014515,19.1011974705,8.3774736969,6.30726414289,6.30726414289
 10/10  09:00:00,56.3844308415,11.1124507418,0.118787042494,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/10  10:00:00,57.0323078927,11.1124507418,0.766664093746,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/10  11:00:00,59.3245382479,11.1124507418,3.05889444892,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/10  12:00:00,64.9861104207,11.1124507418,8.72046662176,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/10  13:00:00,68.620311129,11.1124507418,12.3546673301,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/10  14:00:00,70.2920246091,11.1124507418,14.0263808101,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/10  15:00:00,71.6793547673,11.1124507418,15.4137109683,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/10  16:00:00,71.8658548949,11.1124507418,15.6002110959,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/10  17:00:00,70.3507233053,11.1124507418,14.0850795063,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/10  18:00:00,56.5677421321,11.1124507418,8.82659877213,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/10  19:00:00,55.4644644451,11.1124507418,3.59032108512,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/10  20:00:00,47.5777594441,11.1124507418,0.720637534946,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/10  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/10  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/10  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/10  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/11  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/11  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/11  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/11  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/11  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/11  06:00:00,23.8760000351,11.1157483778,0.0,0.190567996766,1.91011974705,2.3935639134,36.4403373392,36.4403373392
 10/11  07:00:00,25.1443152274,11.1157483778,0.0,0.223293367908,7.6404789882,4.7871278268,35.6628293839,35.6628293839
 10/11  08:00:00,38.6292798197,11.1140995598,0.0,0.0365090924322,19.1011974705,8.3774736969,7.86015412134,7.86015412134
 10/11  09:00:00,56.4073994103,11.1124507418,0.141755611301,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/11  10:00:00,57.2897833435,11.1124507418,1.02413954455,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/11  11:00:00,61.7903388675,11.1124507418,5.52469506853,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/11  12:00:00,64.8594901035,11.1124507418,8.59384630451,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/11  13:00:00,67.3877831012,11.1124507418,11.1221393022,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/11  14:00:00,69.7356501227,11.1124507418,13.4700063237,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/11  15:00:00,71.6840450016,11.1124507418,15.4184012026,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/11  16:00:00,71.8750730412,11.1124507418,15.6094292422,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/11  17:00:00,70.391815506,11.1124507418,14.126171707,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/11  18:00:00,56.6635284179,11.1124507418,8.9223850579,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/11  19:00:00,54.6823718452,11.1124507418,2.80822848521,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/11  20:00:00,47.411405061,11.1124507418,0.55428315177,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/11  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/11  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/11  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/11  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/12  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/12  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/12  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/12  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/12  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/12  06:00:00,23.7445996286,11.1154735748,0.0,0.0594423933271,1.91011974705,2.3935639134,15.597781075,15.597781075
 10/12  07:00:00,24.9898743162,11.1157483778,0.0,0.0688524566667,7.6404789882,4.7871278268,11.4485513861,11.4485513861
 10/12  08:00:00,38.5925126241,11.1130003478,0.0,0.000841108877292,19.1011974705,8.3774736969,0.459034410106,0.459034410106
 10/12  09:00:00,56.4928324341,11.1124507418,0.227188635098,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/12  10:00:00,57.6642265668,11.1124507418,1.39858276782,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/12  11:00:00,63.8473904241,11.1124507418,7.58174662512,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/12  12:00:00,69.4228221525,11.1124507418,13.1571783536,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/12  13:00:00,74.4434559164,11.1124507418,18.1778121174,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/12  14:00:00,78.3044757705,11.1124507418,22.0388319715,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/12  15:00:00,80.7558985723,11.1124507418,24.4902547733,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/12  16:00:00,80.9716656801,11.1124507418,24.7060218811,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/12  17:00:00,79.2968124194,11.1124507418,23.0311686204,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/12  18:00:00,63.006398892,11.1124507418,13.8875888653,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/12  19:00:00,58.5485100863,11.1124507418,6.67436672627,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/12  20:00:00,51.0060578498,11.1124507418,4.14893594058,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/12  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/12  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/12  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/12  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/13  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/13  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/13  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/13  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/13  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/13  06:00:00,23.7418675876,11.1151987718,0.0,0.0569851553556,1.91011974705,2.3935639134,19.2317796189,19.2317796189
 10/13  07:00:00,25.0302899383,11.1157483778,0.0,0.109268078818,7.6404789882,4.7871278268,20.2952763819,20.2952763819
 10/13  08:00:00,38.597127927,11.1130003478,0.0,0.00545641180935,19.1011974705,8.3774736969,2.07452676392,2.07452676392
 10/13  09:00:00,56.621077307,11.1124507418,0.355433507995,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/13  10:00:00,58.7712559441,11.1124507418,2.50561214513,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/13  11:00:00,64.0944501511,11.1124507418,7.82880635216,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/13  12:00:00,67.7852097591,11.1124507418,11.5195659601,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/13  13:00:00,70.9768479402,11.1124507418,14.7112041412,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/13  14:00:00,73.5690581293,11.1124507418,17.3034143303,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/13  15:00:00,75.6271381311,11.1124507418,19.3614943321,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/13  16:00:00,75.691623868,11.1124507418,19.425980069,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/13  17:00:00,74.1538212723,11.1124507418,17.8881774733,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/13  18:00:00,62.2990685691,11.1124507418,13.1802585425,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/13  19:00:00,58.7233146997,11.1124507418,6.84917133975,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/13  20:00:00,48.9435720919,11.1124507418,2.08645018271,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/13  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/13  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/13  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/13  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/14  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/14  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/14  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/14  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/14  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/14  06:00:00,23.1367111975,11.1153819738,0.0,0.0500365415238,1.91011974705,1.79517293505,19.1031468256,19.1031468256
 10/14  07:00:00,20.0033944303,11.1157483778,0.0,0.0993940215449,3.8202394941,3.5903458701,20.3430183701,20.3430183701
 10/14  08:00:00,28.5650329939,11.1130003478,0.0,0.00740438028287,11.4607184823,5.9839097835,3.70200035757,3.70200035757
 10/14  09:00:00,43.8868296022,11.1124507418,0.27868624225,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/14  10:00:00,60.6683810114,11.1124507418,4.40273721239,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/14  11:00:00,66.8104464104,11.1124507418,10.5448026114,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/14  12:00:00,70.1182231915,11.1124507418,13.8525793926,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/14  13:00:00,71.9788674299,11.1124507418,15.7132236309,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/14  14:00:00,73.7355577989,11.1124507418,17.4699139999,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/14  15:00:00,74.9810756092,11.1124507418,18.7154318102,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/14  16:00:00,74.6436797798,11.1124507418,18.3780359808,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/14  17:00:00,71.803125313,11.1124507418,15.537481514,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/14  18:00:00,51.9365056372,11.1124507418,7.83471706135,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/14  19:00:00,38.8116206962,11.1124507418,1.98854168859,0.0,11.4607184823,5.9839097835,0.0,0.0
 10/14  20:00:00,37.1871496118,11.1124507418,0.364070604243,0.0,11.4607184823,5.9839097835,0.0,0.0
 10/14  21:00:00,26.8055588348,11.1124507418,0.0165227288021,0.0,3.8202394941,3.5903458701,0.0,0.0
 10/14  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/14  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/14  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/15  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/15  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/15  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/15  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/15  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/15  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/15  07:00:00,5.08295934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/15  08:00:00,18.5798871246,11.1151987718,0.0,0.0541029885398,3.8202394941,3.5903458701,21.3990188714,21.3990188714
 10/15  09:00:00,18.523036106,11.1124507418,0.0,0.0,3.8202394941,3.5903458701,11.413490953,11.413490953
 10/15  10:00:00,33.5741004584,11.1124507418,0.0,0.0,15.2809579764,7.1806917402,0.34608530713,0.34608530713
 10/15  11:00:00,33.6769005098,11.1124507418,0.102800051407,0.0,15.2809579764,7.1806917402,0.0,0.0
 10/15  12:00:00,44.2032033198,11.1124507418,0.595059959777,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/15  13:00:00,44.8122536998,11.1124507418,1.20411033982,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/15  14:00:00,45.4276254665,11.1124507418,1.81948210646,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/15  15:00:00,46.5021549866,11.1124507418,2.89401162661,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/15  16:00:00,46.5207973054,11.1124507418,2.91265394537,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/15  17:00:00,34.4745843791,11.1124507418,0.900483920715,0.0,15.2809579764,7.1806917402,0.0,0.0
 10/15  18:00:00,29.2519514397,11.1124507418,0.201227216255,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/15  19:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/15  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/15  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/15  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/15  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/15  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/16  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/16  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/16  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/16  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/16  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/16  06:00:00,23.7570732016,11.1154735748,0.0,0.0719159662884,1.91011974705,2.3935639134,11.7570838471,11.7570838471
 10/16  07:00:00,26.3778495111,11.1157483778,0.0,0.0791609849484,7.6404789882,4.7871278268,8.64644026758,8.64644026758
 10/16  08:00:00,38.5936550539,11.1130003478,0.0,0.00198353867164,19.1011974705,8.3774736969,1.57643171298e-05,1.57643171298e-05
 10/16  09:00:00,56.4325867796,11.1124507418,0.166942980566,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/16  10:00:00,57.1440718973,11.1124507418,0.878428098329,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/16  11:00:00,61.6464810132,11.1124507418,5.38083721419,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/16  12:00:00,66.4478844506,11.1124507418,10.1822406516,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/16  13:00:00,69.633177004,11.1124507418,13.367533205,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/16  14:00:00,73.0345467918,11.1124507418,16.7689029928,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/16  15:00:00,74.6742572686,11.1124507418,18.4086134696,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/16  16:00:00,74.0926973633,11.1124507418,17.8270535643,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/16  17:00:00,71.5952768417,11.1124507418,15.3296330427,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/16  18:00:00,60.5855430066,11.1124507418,11.46673298,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/16  19:00:00,60.2470111542,11.1124507418,8.37286779417,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/16  20:00:00,51.8580848577,11.1124507418,5.00096294847,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/16  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/16  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/16  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/16  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/17  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/17  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/17  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/17  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/17  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/17  06:00:00,23.6821344022,11.1124507418,0.0,0.0,1.91011974705,2.3935639134,0.000130032981356,0.000130032981356
 10/17  07:00:00,26.2953908901,11.1124507418,0.0,0.0,7.6404789882,4.7871278268,0.0013060905901,0.0013060905901
 10/17  08:00:00,38.5911219092,11.1124507418,0.0,0.0,19.1011974705,8.3774736969,0.000754400489397,0.000754400489397
 10/17  09:00:00,56.5684342864,11.1124507418,0.302790487397,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/17  10:00:00,57.4595077725,11.1124507418,1.19386397349,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/17  11:00:00,62.116699861,11.1124507418,5.85105606204,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/17  12:00:00,65.8414399516,11.1124507418,9.5757961526,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/17  13:00:00,69.1119140361,11.1124507418,12.8462702371,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/17  14:00:00,72.1450718748,11.1124507418,15.8794280758,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/17  15:00:00,75.4501535586,11.1124507418,19.1845097596,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/17  16:00:00,75.8317745795,11.1124507418,19.5661307805,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/17  17:00:00,74.4766847635,11.1124507418,18.2110409645,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/17  18:00:00,60.9235545744,11.1124507418,11.8047445478,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/17  19:00:00,56.4818584034,11.1124507418,4.60771504343,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/17  20:00:00,47.8062029448,11.1124507418,0.949081035642,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/17  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/17  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/17  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/17  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/18  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/18  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/18  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/18  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/18  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/18  06:00:00,23.6821344022,11.1124507418,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/18  07:00:00,26.2953908901,11.1124507418,0.0,0.0,7.6404789882,4.7871278268,0.00282896016409,0.00282896016409
 10/18  08:00:00,38.5911219092,11.1124507418,0.0,0.0,19.1011974705,8.3774736969,0.00191330418825,0.00191330418825
 10/18  09:00:00,56.5451826381,11.1124507418,0.279538839149,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/18  10:00:00,57.2616463123,11.1124507418,0.99600251331,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/18  11:00:00,58.8904771307,11.1124507418,2.62483333176,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/18  12:00:00,62.5611757321,11.1124507418,6.29553193313,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/18  13:00:00,65.5739817998,11.1124507418,9.30833800081,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/18  14:00:00,66.5466209139,11.1124507418,10.2809771149,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/18  15:00:00,66.6451770323,11.1124507418,10.3795332333,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/18  16:00:00,66.3924042223,11.1124507418,10.1267604233,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/18  17:00:00,64.2849498712,11.1124507418,8.01930607216,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/18  18:00:00,52.9119774149,11.1124507418,3.7931673882,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/18  19:00:00,52.6579587136,11.1124507418,0.783815353607,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/18  20:00:00,47.2426975779,11.1124507418,0.385575668745,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/18  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/18  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/18  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/18  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/19  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/19  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/19  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/19  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/19  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/19  06:00:00,23.6821344022,11.1124507418,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/19  07:00:00,26.2953908901,11.1124507418,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/19  08:00:00,38.5911219092,11.1124507418,0.0,0.0,19.1011974705,8.3774736969,0.000585634748123,0.000585634748123
 10/19  09:00:00,56.3223022775,11.1124507418,0.056658478541,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/19  10:00:00,56.5569751617,11.1124507418,0.291331362706,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/19  11:00:00,56.7887722761,11.1124507418,0.523128477075,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/19  12:00:00,57.0442390945,11.1124507418,0.77859529548,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/19  13:00:00,57.9174739049,11.1124507418,1.6518301059,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/19  14:00:00,59.3855657473,11.1124507418,3.1199219483,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/19  15:00:00,61.9664243403,11.1124507418,5.70078054136,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/19  16:00:00,62.8649414211,11.1124507418,6.59929762213,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/19  17:00:00,62.3875648039,11.1124507418,6.12192100487,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/19  18:00:00,54.2103865984,11.1124507418,3.71390990505,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/19  19:00:00,52.2560914899,11.1124507418,0.381948129862,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/19  20:00:00,46.9986898263,11.1124507418,0.141567917062,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/19  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/19  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/19  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/19  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/20  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/20  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/20  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/20  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/20  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/20  06:00:00,23.9344541914,11.1157483778,0.0,0.249022153137,1.91011974705,2.3935639134,31.2689545767,31.2689545767
 10/20  07:00:00,26.5214444786,11.1157483778,0.0,0.222755952385,7.6404789882,4.7871278268,24.9704026195,24.9704026195
 10/20  08:00:00,38.656529324,11.1151987718,0.0,0.0626593847208,19.1011974705,8.3774736969,10.5837083149,10.5837083149
 10/20  09:00:00,56.265643799,11.1124507418,0.0,0.0,34.3821554469,10.7710376103,0.000292126123557,0.000292126123557
 10/20  10:00:00,56.5639661664,11.1124507418,0.298322367401,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/20  11:00:00,57.2067478777,11.1124507418,0.941104078713,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/20  12:00:00,58.2990168165,11.1124507418,2.03337301747,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/20  13:00:00,61.9941179904,11.1124507418,5.72847419141,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/20  14:00:00,65.9353756278,11.1124507418,9.66973182885,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/20  15:00:00,67.5881882298,11.1124507418,11.3225444308,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/20  16:00:00,66.3511128421,11.1124507418,10.0854690431,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/20  17:00:00,63.641157583,11.1124507418,7.37551378405,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/20  18:00:00,53.6721733897,11.1124507418,3.17569669639,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/20  19:00:00,52.3901628801,11.1124507418,0.516019520091,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/20  20:00:00,47.0726274054,11.1124507418,0.215505496208,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/20  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/20  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/20  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/20  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/21  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/21  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/21  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/21  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/21  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/21  06:00:00,23.4067696771,11.1157483778,0.0,0.319728617196,1.91011974705,1.79517293505,48.9325889337,48.9325889337
 10/21  07:00:00,21.5881307271,11.1157483778,0.0,0.306463651766,3.8202394941,3.5903458701,43.8742460262,43.8742460262
 10/21  08:00:00,28.6702538038,11.1151987718,0.0,0.110426766153,11.4607184823,5.9839097835,20.5940962794,20.5940962794
 10/21  09:00:00,43.60814336,11.1124507418,0.0,0.0,22.9214369646,9.5742556536,0.0512243720447,0.0512243720447
 10/21  10:00:00,56.6002531158,11.1124507418,0.334609316858,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/21  11:00:00,57.5487773685,11.1124507418,1.28313356951,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/21  12:00:00,60.1971960746,11.1124507418,3.9315522756,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/21  13:00:00,64.4902547546,11.1124507418,8.22461095564,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/21  14:00:00,67.1794985161,11.1124507418,10.9138547172,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/21  15:00:00,68.6263138169,11.1124507418,12.3606700179,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/21  16:00:00,69.2772359908,11.1124507418,13.0115921918,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/21  17:00:00,67.0213858692,11.1124507418,10.7557420702,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/21  18:00:00,48.9318633079,11.1124507418,3.4524080654,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/21  19:00:00,37.2209167922,11.1124507418,0.397837784656,0.0,11.4607184823,5.9839097835,0.0,0.0
 10/21  20:00:00,36.8780192221,11.1124507418,0.0549402144794,0.0,11.4607184823,5.9839097835,0.0,0.0
 10/21  21:00:00,26.789036106,11.1124507418,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 10/21  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/21  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/21  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/22  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/22  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/22  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/22  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/22  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/22  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/22  07:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/22  08:00:00,18.7156266195,11.1157483778,0.0,0.189292877468,3.8202394941,3.5903458701,39.7491265526,39.7491265526
 10/22  09:00:00,18.523036106,11.1124507418,0.0,0.0,3.8202394941,3.5903458701,6.08862234312,6.08862234312
 10/22  10:00:00,33.6075530556,11.1124507418,0.0334525971738,0.0,15.2809579764,7.1806917402,0.0,0.0
 10/22  11:00:00,34.0814730577,11.1124507418,0.507372599283,0.0,15.2809579764,7.1806917402,0.0,0.0
 10/22  12:00:00,46.1020065898,11.1124507418,2.49386322979,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/22  13:00:00,50.1661246004,11.1124507418,6.55798124044,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/22  14:00:00,51.9849597776,11.1124507418,8.3768164176,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/22  15:00:00,53.8360609084,11.1124507418,10.2279175484,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/22  16:00:00,54.8726166419,11.1124507418,11.2644732819,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/22  17:00:00,41.2091578806,11.1124507418,7.63505742218,0.0,15.2809579764,7.1806917402,0.0,0.0
 10/22  18:00:00,31.7429839821,11.1124507418,1.314593092,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/22  19:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/22  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/22  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/22  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/22  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/22  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/23  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/23  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/23  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/23  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/23  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/23  06:00:00,24.0263737103,11.1157483778,0.0,0.340941671958,1.91011974705,2.3935639134,55.7232214942,55.7232214942
 10/23  07:00:00,26.603022445,11.1157483778,0.0,0.304333918839,7.6404789882,4.7871278268,44.769861533,44.769861533
 10/23  08:00:00,38.6843642636,11.1151987718,0.0,0.0904943243465,19.1011974705,8.3774736969,19.8436704119,19.8436704119
 10/23  09:00:00,56.2738721416,11.1124507418,0.00822834263562,0.0,34.3821554469,10.7710376103,0.0496311323372,0.0496311323372
 10/23  10:00:00,56.6766757164,11.1124507418,0.411031917434,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/23  11:00:00,57.709255665,11.1124507418,1.44361186596,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/23  12:00:00,60.5286887991,11.1124507418,4.2630450001,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/23  13:00:00,64.7885948294,11.1124507418,8.52295103045,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/23  14:00:00,67.9338549607,11.1124507418,11.6682111617,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/23  15:00:00,69.9313425987,11.1124507418,13.6656987997,0.0,34.3821554469,10.7710376103,0.0,0.0
