Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 10/23  16:00:00,70.1527482878,11.1124507418,13.8871044889,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/23  17:00:00,67.7729079866,11.1124507418,11.5072641876,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/23  18:00:00,57.7697615361,11.1124507418,7.27328484277,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/23  19:00:00,53.9405316802,11.1124507418,2.06638832025,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/23  20:00:00,47.3240080243,11.1124507418,0.466886115157,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/23  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/23  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/23  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/23  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/24  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/24  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/24  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/24  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/24  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/24  06:00:00,23.9542615387,11.1157483778,0.0,0.268829500421,1.91011974705,2.3935639134,47.9590944802,47.9590944802
 10/24  07:00:00,26.5668749814,11.1157483778,0.0,0.268186455195,7.6404789882,4.7871278268,41.4036968201,41.4036968201
 10/24  08:00:00,38.6697357965,11.1151987718,0.0,0.0758658572984,19.1011974705,8.3774736969,20.2310398973,20.2310398973
 10/24  09:00:00,56.265643799,11.1124507418,0.0,0.0,34.3821554469,10.7710376103,0.0861644467527,0.0861644467527
 10/24  10:00:00,56.6588433756,11.1124507418,0.393199576634,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/24  11:00:00,57.6669374286,11.1124507418,1.40129362963,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/24  12:00:00,60.1088314889,11.1124507418,3.8431876899,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/24  13:00:00,65.1509789232,11.1124507418,8.88533512425,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/24  14:00:00,67.4372260069,11.1124507418,11.1715822079,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/24  15:00:00,69.4916012469,11.1124507418,13.2259574479,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/24  16:00:00,70.0918353868,11.1124507418,13.8261915878,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/24  17:00:00,67.0085185657,11.1124507418,10.7428747667,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/24  18:00:00,57.2904354511,11.1124507418,6.79395875777,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/24  19:00:00,54.4956952814,11.1124507418,2.62155192142,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/24  20:00:00,47.4042455108,11.1124507418,0.547123601578,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/24  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/24  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/24  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/24  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/25  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/25  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/25  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/25  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/25  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/25  06:00:00,23.7744339507,11.1154735748,0.0,0.0892767153924,1.91011974705,2.3935639134,21.6534170221,21.6534170221
 10/25  07:00:00,26.404192075,11.1157483778,0.0,0.105503548855,7.6404789882,4.7871278268,18.2075468959,18.2075468959
 10/25  08:00:00,38.6036353737,11.1135499538,0.0,0.0114142525341,19.1011974705,8.3774736969,7.33783669411,7.33783669411
 10/25  09:00:00,56.265643799,11.1124507418,0.0,0.0,34.3821554469,10.7710376103,7.43670635271e-05,7.43670635271e-05
 10/25  10:00:00,56.4658027338,11.1124507418,0.200158934851,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/25  11:00:00,57.0179692824,11.1124507418,0.752325483369,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/25  12:00:00,57.6149460988,11.1124507418,1.34930229976,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/25  13:00:00,58.1631393313,11.1124507418,1.8974955323,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/25  14:00:00,60.4588679992,11.1124507418,4.19322420026,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/25  15:00:00,62.1738896566,11.1124507418,5.90824585764,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/25  16:00:00,62.0530054915,11.1124507418,5.78736169253,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/25  17:00:00,60.1065768161,11.1124507418,3.84093301712,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/25  18:00:00,51.4505114905,11.1124507418,0.954034797172,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/25  19:00:00,52.351294099,11.1124507418,0.477150739034,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/25  20:00:00,47.0915497933,11.1124507418,0.234427884117,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/25  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/25  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/25  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/25  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/26  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/26  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/26  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/26  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/26  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/26  06:00:00,23.7805246053,11.1157483778,0.0,0.0950925670377,1.91011974705,2.3935639134,16.7925870494,16.7925870494
 10/26  07:00:00,27.7820272282,11.1157483778,0.0,0.105672035396,7.6404789882,4.7871278268,13.264471981,13.264471981
 10/26  08:00:00,38.6775642641,11.1157483778,0.0,0.0831447188091,19.1011974705,8.3774736969,5.85409617523,5.85409617523
 10/26  09:00:00,56.2704476667,11.1135499538,0.0,0.00370465570465,34.3821554469,10.7710376103,0.00129709755402,0.00129709755402
 10/26  10:00:00,56.265643799,11.1124507418,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/26  11:00:00,56.265643799,11.1124507418,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/26  12:00:00,56.2840476155,11.1124507418,0.0184038165271,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/26  13:00:00,56.3636991105,11.1124507418,0.0980553114814,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/26  14:00:00,56.3315815829,11.1124507418,0.0659377839184,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/26  15:00:00,56.3295777037,11.1124507418,0.0639339046763,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/26  16:00:00,56.3164925233,11.1124507418,0.0508487243304,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/26  17:00:00,56.265643799,11.1124507418,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/26  18:00:00,51.87414336,11.1124507418,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/26  19:00:00,51.87414336,11.1124507418,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/26  20:00:00,46.8874279795,11.1151987718,0.0,0.0275580402901,19.1011974705,8.3774736969,0.0117446357709,0.0117446357709
 10/26  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/26  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/26  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/26  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/27  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/27  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/27  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/27  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/27  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/27  06:00:00,24.2139678218,11.1157483778,0.0,0.528535783549,1.91011974705,2.3935639134,54.0454464972,54.0454464972
 10/27  07:00:00,28.1235225809,11.1157483778,0.0,0.447167388011,7.6404789882,4.7871278268,47.7323350724,47.7323350724
 10/27  08:00:00,38.8809052035,11.1157483778,0.0,0.286485658281,19.1011974705,8.3774736969,35.8108484056,35.8108484056
 10/27  09:00:00,56.3024640795,11.1140995598,0.0,0.0351714624487,34.3821554469,10.7710376103,10.5596000908,10.5596000908
 10/27  10:00:00,56.265643799,11.1124507418,0.0,0.0,34.3821554469,10.7710376103,1.47389037617,1.47389037617
 10/27  11:00:00,56.3280188979,11.1124507418,0.062375098933,0.0,34.3821554469,10.7710376103,0.0791271054269,0.0791271054269
 10/27  12:00:00,56.6588509622,11.1124507418,0.393207163232,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/27  13:00:00,57.0063092423,11.1124507418,0.740665443278,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/27  14:00:00,57.2654305307,11.1124507418,0.999786731708,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/27  15:00:00,57.4805245309,11.1124507418,1.21488073192,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/27  16:00:00,57.2901768547,11.1124507418,1.02453305571,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/27  17:00:00,56.7671524576,11.1124507418,0.501508658607,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/27  18:00:00,52.121794719,11.1124507418,0.247651358985,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/27  19:00:00,51.9545929248,11.1124507418,0.0804495647832,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/27  20:00:00,46.8571219092,11.1124507418,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/27  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/27  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/27  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/27  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/28  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/28  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/28  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/28  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/28  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/28  06:00:00,23.3339883592,11.1157483778,0.0,0.246947299218,1.91011974705,1.79517293505,32.9396231028,32.9396231028
 10/28  07:00:00,22.8905866151,11.1157483778,0.0,0.231252873068,3.8202394941,3.5903458701,27.3997906203,27.3997906203
 10/28  08:00:00,28.7434146423,11.1157483778,0.0,0.183037998695,11.4607184823,5.9839097835,17.5370773166,17.5370773166
 10/28  09:00:00,43.6977447717,11.1157483778,0.0,0.0863037756531,22.9214369646,9.5742556536,2.20401242831,2.20401242831
 10/28  10:00:00,56.2932667655,11.1157483778,0.0,0.0243253304793,34.3821554469,10.7710376103,0.192088466405,0.192088466405
 10/28  11:00:00,56.265643799,11.1124507418,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/28  12:00:00,56.265643799,11.1124507418,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/28  13:00:00,56.265643799,11.1124507418,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/28  14:00:00,56.265643799,11.1124507418,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/28  15:00:00,56.265643799,11.1124507418,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/28  16:00:00,56.265643799,11.1124507418,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/28  17:00:00,56.265643799,11.1124507418,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/28  18:00:00,46.9074149979,11.1154735748,0.0,0.0472702556949,19.1011974705,8.3774736969,0.394096462875,0.394096462875
 10/28  19:00:00,36.9450325142,11.1157483778,0.0,0.118655870585,11.4607184823,5.9839097835,3.8654678152,3.8654678152
 10/28  20:00:00,36.9667015974,11.1157483778,0.0,0.140324953773,11.4607184823,5.9839097835,4.95144079291,4.95144079291
 10/28  21:00:00,26.9776197314,11.1157483778,0.0,0.185285989369,3.8202394941,3.5903458701,16.2488864535,16.2488864535
 10/28  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/28  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/28  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/29  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/29  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/29  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/29  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/29  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/29  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/29  07:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/29  08:00:00,18.9034225033,11.1157483778,0.0,0.377088761242,3.8202394941,3.5903458701,39.7143356269,39.7143356269
 10/29  09:00:00,18.6932153804,11.1157483778,0.0,0.16688163835,3.8202394941,3.5903458701,27.0319246087,27.0319246087
 10/29  10:00:00,33.6279244747,11.1157483778,0.0,0.050526380297,15.2809579764,7.1806917402,13.791375293,13.791375293
 10/29  11:00:00,33.5741004584,11.1124507418,0.0,0.0,15.2809579764,7.1806917402,3.23600899446,3.23600899446
 10/29  12:00:00,43.60814336,11.1124507418,0.0,0.0,22.9214369646,9.5742556536,8.85868348391e-06,8.85868348391e-06
 10/29  13:00:00,43.60814336,11.1124507418,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/29  14:00:00,43.616101416,11.1124507418,0.00795805602879,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/29  15:00:00,43.7659998123,11.1124507418,0.157856452329,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/29  16:00:00,43.7984341288,11.1124507418,0.190290768773,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/29  17:00:00,33.5741004584,11.1124507418,0.0,0.0,15.2809579764,7.1806917402,0.0,0.0
 10/29  18:00:00,31.8060575568,11.1124507418,0.0,0.0,7.6404789882,4.7871278268,0.072505245433,0.072505245433
 10/29  19:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/29  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/29  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/29  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/29  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/29  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/30  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/30  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/30  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/30  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/30  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/30  06:00:00,24.3465089672,11.1157483778,0.0,0.66107692888,1.91011974705,2.3935639134,77.9962288789,77.9962288789
 10/30  07:00:00,28.2133164298,11.1157483778,0.0,0.536961236964,7.6404789882,4.7871278268,61.8183727016,61.8183727016
 10/30  08:00:00,38.9396367247,11.1157483778,0.0,0.345217179426,19.1011974705,8.3774736969,46.9316548686,46.9316548686
 10/30  09:00:00,56.3205315814,11.1140995598,0.0,0.0532389643728,34.3821554469,10.7710376103,20.078584463,20.078584463
 10/30  10:00:00,56.265643799,11.1124507418,0.0,0.0,34.3821554469,10.7710376103,4.03859865757,4.03859865757
 10/30  11:00:00,56.4090605664,11.1124507418,0.143416767399,0.0,34.3821554469,10.7710376103,0.104825809309,0.104825809309
 10/30  12:00:00,56.8312532768,11.1124507418,0.565609477821,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/30  13:00:00,57.3611189472,11.1124507418,1.09547514823,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/30  14:00:00,57.7705722417,11.1124507418,1.50492844274,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/30  15:00:00,58.4244428569,11.1124507418,2.15879905791,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/30  16:00:00,59.2362826733,11.1124507418,2.9706388743,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/30  17:00:00,57.6507699578,11.1124507418,1.38512615884,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/30  18:00:00,52.1431770974,11.1124507418,0.269033737456,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/30  19:00:00,51.8754293024,11.1124507418,0.00128594236197,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/30  20:00:00,46.8571219092,11.1124507418,0.0,0.0,19.1011974705,8.3774736969,5.63009480646e-05,5.63009480646e-05
 10/30  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/30  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/30  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/30  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/31  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/31  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/31  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/31  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/31  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/31  06:00:00,24.3120820815,11.1157483778,0.0,0.626650043196,1.91011974705,2.3935639134,90.4222589017,90.4222589017
 10/31  07:00:00,28.2146063943,11.1157483778,0.0,0.538251201466,7.6404789882,4.7871278268,74.7624149108,74.7624149108
 10/31  08:00:00,38.8770307582,11.1157483778,0.0,0.28261121291,19.1011974705,8.3774736969,45.4941701109,45.4941701109
 10/31  09:00:00,56.2736192182,11.1130003478,0.0,0.00742581321575,34.3821554469,10.7710376103,10.1643111,10.1643111
 10/31  10:00:00,56.2925923855,11.1124507418,0.0269485865239,0.0,34.3821554469,10.7710376103,0.832644562052,0.832644562052
 10/31  11:00:00,56.7009979539,11.1124507418,0.435354154917,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/31  12:00:00,57.2739559947,11.1124507418,1.00831219567,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/31  13:00:00,57.8907080974,11.1124507418,1.62506429846,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/31  14:00:00,59.5093947303,11.1124507418,3.2437509313,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/31  15:00:00,62.1679051781,11.1124507418,5.90226137907,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/31  16:00:00,62.6759443886,11.1124507418,6.41030058963,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/31  17:00:00,61.7291546972,11.1124507418,5.46351089825,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/31  18:00:00,53.5525116622,11.1124507418,1.67836830219,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/31  19:00:00,52.058254398,11.1124507418,0.184111037972,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/31  20:00:00,46.8571219092,11.1124507418,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/31  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/31  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/31  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/31  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/01  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/01  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/01  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/01  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/01  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/01  06:00:00,24.4402044293,11.1157483778,0.0,0.754772390997,1.91011974705,2.3935639134,114.86670785,114.86670785
 11/01  07:00:00,28.3391037536,11.1157483778,0.0,0.66274856079,7.6404789882,4.7871278268,97.2627072338,97.2627072338
 11/01  08:00:00,39.0315366187,11.1157483778,0.0,0.43711707348,19.1011974705,8.3774736969,74.4564034871,74.4564034871
 11/01  09:00:00,56.3756478521,11.1151987718,0.0,0.107256023067,34.3821554469,10.7710376103,43.6314960243,43.6314960243
 11/01  10:00:00,56.265643799,11.1124507418,0.0,0.0,34.3821554469,10.7710376103,28.2028035359,28.2028035359
 11/01  11:00:00,56.265643799,11.1124507418,0.0,0.0,34.3821554469,10.7710376103,13.5786479235,13.5786479235
 11/01  12:00:00,56.2858516634,11.1124507418,0.0202078643614,0.0,34.3821554469,10.7710376103,4.04878185198,4.04878185198
 11/01  13:00:00,56.4776564144,11.1124507418,0.212012615393,0.0,34.3821554469,10.7710376103,1.15183774686,1.15183774686
 11/01  14:00:00,56.6629708103,11.1124507418,0.397327011331,0.0,34.3821554469,10.7710376103,0.0827760036675,0.0827760036675
 11/01  15:00:00,56.8510509873,11.1124507418,0.585407188271,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/01  16:00:00,56.7238689815,11.1124507418,0.458225182519,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/01  17:00:00,56.4262020813,11.1124507418,0.160558282285,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/01  18:00:00,51.87414336,11.1124507418,0.0,0.0,22.9214369646,9.5742556536,4.29653660232,4.29653660232
 11/01  19:00:00,51.87414336,11.1124507418,0.0,0.0,22.9214369646,9.5742556536,21.3088251188,21.3088251188
 11/01  20:00:00,46.9176558499,11.1157483778,0.0,0.057236304684,19.1011974705,8.3774736969,27.4477564617,27.4477564617
 11/01  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/01  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/01  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/01  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/02  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/02  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/02  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/02  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/02  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/02  06:00:00,24.5108114662,11.1157483778,0.0,0.825379427902,1.91011974705,2.3935639134,127.351885991,127.351885991
 11/02  07:00:00,28.3913016378,11.1157483778,0.0,0.714946444998,7.6404789882,4.7871278268,98.4185888117,98.4185888117
 11/02  08:00:00,39.161946366,11.1157483778,0.0,0.567526820756,19.1011974705,8.3774736969,76.5899618637,76.5899618637
 11/02  09:00:00,56.6589409441,11.1157483778,0.0,0.389999509079,34.3821554469,10.7710376103,47.2229200257,47.2229200257
 11/02  10:00:00,56.510809171,11.1157483778,0.0,0.241867735975,34.3821554469,10.7710376103,31.1084727719,31.1084727719
 11/02  11:00:00,56.2904270492,11.1135499538,0.0,0.0236840381675,34.3821554469,10.7710376103,15.0271899852,15.0271899852
 11/02  12:00:00,56.2702095045,11.1135499538,0.0,0.00346649352106,34.3821554469,10.7710376103,10.0696686383,10.0696686383
 11/02  13:00:00,56.281481877,11.1151987718,0.0,0.0130900480043,34.3821554469,10.7710376103,4.95657195356,4.95657195356
 11/02  14:00:00,56.265643799,11.1124507418,0.0,0.0,34.3821554469,10.7710376103,2.16059816557,2.16059816557
 11/02  15:00:00,56.265643799,11.1124507418,0.0,0.0,34.3821554469,10.7710376103,0.620837891479,0.620837891479
 11/02  16:00:00,56.265643799,11.1124507418,0.0,0.0,34.3821554469,10.7710376103,0.519431735072,0.519431735072
 11/02  17:00:00,56.276157726,11.1140995598,0.0,0.00886510901707,34.3821554469,10.7710376103,1.37517436213,1.37517436213
 11/02  18:00:00,51.9615955881,11.1157483778,0.0,0.0841545920421,22.9214369646,9.5742556536,5.16231105605,5.16231105605
 11/02  19:00:00,52.0305051522,11.1157483778,0.0,0.153064156145,22.9214369646,9.5742556536,13.5138718324,13.5138718324
 11/02  20:00:00,47.0389051872,11.1157483778,0.0,0.178485641998,19.1011974705,8.3774736969,16.4100339659,16.4100339659
 11/02  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/02  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/02  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/02  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/03  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/03  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/03  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/03  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/03  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/03  06:00:00,24.5011301882,11.1157483778,0.0,0.815698149945,1.91011974705,2.3935639134,105.642028435,105.642028435
 11/03  07:00:00,28.407503778,11.1157483778,0.0,0.731148585175,7.6404789882,4.7871278268,89.274024435,89.274024435
 11/03  08:00:00,39.1820706557,11.1157483778,0.0,0.587651110459,19.1011974705,8.3774736969,72.6322156882,72.6322156882
 11/03  09:00:00,56.6739923138,11.1157483778,0.0,0.40505087875,34.3821554469,10.7710376103,50.4349801497,50.4349801497
 11/03  10:00:00,56.4799609355,11.1157483778,0.0,0.211019500461,34.3821554469,10.7710376103,38.9975676014,38.9975676014
 11/03  11:00:00,56.2819884259,11.1135499538,0.0,0.0152454149134,34.3821554469,10.7710376103,20.0724347537,20.0724347537
 11/03  12:00:00,56.265643799,11.1124507418,0.0,0.0,34.3821554469,10.7710376103,13.0224202175,13.0224202175
 11/03  13:00:00,56.265643799,11.1124507418,0.0,0.0,34.3821554469,10.7710376103,6.79264455793,6.79264455793
 11/03  14:00:00,56.265643799,11.1124507418,0.0,0.0,34.3821554469,10.7710376103,4.42273313615,4.42273313615
 11/03  15:00:00,56.265643799,11.1124507418,0.0,0.0,34.3821554469,10.7710376103,2.1719130641,2.1719130641
 11/03  16:00:00,56.265643799,11.1124507418,0.0,0.0,34.3821554469,10.7710376103,1.5369331148,1.5369331148
 11/03  17:00:00,56.265643799,11.1124507418,0.0,0.0,34.3821554469,10.7710376103,1.92257933367,1.92257933367
 11/03  18:00:00,51.9352380219,11.1151987718,0.0,0.0583466319097,22.9214369646,9.5742556536,13.5127138332,13.5127138332
 11/03  19:00:00,52.1045138902,11.1157483778,0.0,0.227072894192,22.9214369646,9.5742556536,31.4756219776,31.4756219776
 11/03  20:00:00,47.1853084409,11.1157483778,0.0,0.324888895642,19.1011974705,8.3774736969,44.5897274479,44.5897274479
 11/03  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/03  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/03  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/03  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/04  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/04  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/04  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/04  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/04  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/04  06:00:00,23.9137721311,11.1157483778,0.0,0.826731071168,1.91011974705,1.79517293505,146.07258016,146.07258016
 11/04  07:00:00,24.8637314799,11.1157483778,0.0,0.826731071168,3.8202394941,3.5903458701,128.5064278,128.5064278
 11/04  08:00:00,29.2846834051,11.1157483778,0.0,0.724306761431,11.4607184823,5.9839097835,104.342895729,104.342895729
 11/04  09:00:00,43.9533748801,11.1157483778,0.0,0.341933884035,22.9214369646,9.5742556536,65.1263177682,65.1263177682
 11/04  10:00:00,56.3128468149,11.1140995598,0.0,0.045554197887,34.3821554469,10.7710376103,38.1050302925,38.1050302925
 11/04  11:00:00,56.265643799,11.1124507418,0.0,0.0,34.3821554469,10.7710376103,17.133551676,17.133551676
 11/04  12:00:00,56.265643799,11.1124507418,0.0,0.0,34.3821554469,10.7710376103,8.66151412475,8.66151412475
 11/04  13:00:00,56.2756558128,11.1124507418,0.010012013817,0.0,34.3821554469,10.7710376103,3.65678415284,3.65678415284
 11/04  14:00:00,56.3606534058,11.1124507418,0.0950096067615,0.0,34.3821554469,10.7710376103,1.91787134347,1.91787134347
 11/04  15:00:00,56.3504635914,11.1124507418,0.0848197924506,0.0,34.3821554469,10.7710376103,0.996624963913,0.996624963913
 11/04  16:00:00,56.2765128672,11.1124507418,0.0108690682334,0.0,34.3821554469,10.7710376103,0.456114665754,0.456114665754
 11/04  17:00:00,57.6433104657,11.1124507418,0.0,0.0,34.3821554469,10.7710376103,0.303520223496,0.303520223496
 11/04  18:00:00,46.8571219092,11.1124507418,0.0,0.0,19.1011974705,8.3774736969,5.98795837678,5.98795837678
 11/04  19:00:00,36.8404775082,11.1140995598,0.0,0.0157496825966,11.4607184823,5.9839097835,16.8383420289,16.8383420289
 11/04  20:00:00,36.9250919152,11.1157483778,0.0,0.098715271513,11.4607184823,5.9839097835,23.1939646976,23.1939646976
 11/04  21:00:00,26.9691268945,11.1157483778,0.0,0.176793152465,3.8202394941,3.5903458701,34.0135241077,34.0135241077
 11/04  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/04  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/04  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/05  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/05  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/05  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/05  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/05  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/05  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/05  07:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/05  08:00:00,19.0995560552,11.1157483778,0.0,0.5732223132,3.8202394941,3.5903458701,87.2345150726,87.2345150726
 11/05  09:00:00,18.8640743419,11.1157483778,0.0,0.33774059983,3.8202394941,3.5903458701,58.887533051,58.887533051
 11/05  10:00:00,33.7075184689,11.1157483778,0.0,0.130120374487,15.2809579764,7.1806917402,36.37895866,36.37895866
 11/05  11:00:00,33.5756745364,11.1130003478,0.0,0.0010244719811,15.2809579764,7.1806917402,23.5502795429,23.5502795429
 11/05  12:00:00,43.60814336,11.1124507418,0.0,0.0,22.9214369646,9.5742556536,10.346651911,10.346651911
 11/05  13:00:00,43.60814336,11.1124507418,0.0,0.0,22.9214369646,9.5742556536,3.11609832638,3.11609832638
 11/05  14:00:00,43.6137871566,11.1124507418,0.00564379665408,0.0,22.9214369646,9.5742556536,0.944026285291,0.944026285291
 11/05  15:00:00,43.6591356978,11.1124507418,0.0509923377606,0.0,22.9214369646,9.5742556536,0.348721984789,0.348721984789
 11/05  16:00:00,43.6400281415,11.1124507418,0.0318847815266,0.0,22.9214369646,9.5742556536,0.0053671186504,0.0053671186504
 11/05  17:00:00,34.9517671251,11.1124507418,0.0,0.0,15.2809579764,7.1806917402,4.55091154661,4.55091154661
 11/05  18:00:00,31.8060575568,11.1124507418,0.0,0.0,7.6404789882,4.7871278268,26.02716761,26.02716761
 11/05  19:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/05  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/05  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/05  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/05  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/05  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/06  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/06  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/06  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/06  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/06  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/06  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/06  07:00:00,21.7509276282,11.1157483778,0.0,0.820828923202,1.91011974705,2.3935639134,119.803594321,119.803594321
 11/06  08:00:00,24.1435005787,11.1157483778,0.0,0.600145385893,7.6404789882,4.7871278268,86.0149424552,86.0149424552
 11/06  09:00:00,38.9175371957,11.1157483778,0.0,0.323117650411,19.1011974705,8.3774736969,62.3552301711,62.3552301711
 11/06  10:00:00,56.3507468576,11.1151987718,0.0,0.0823550285931,34.3821554469,10.7710376103,33.5971160222,33.5971160222
 11/06  11:00:00,56.265643799,11.1124507418,0.0,0.0,34.3821554469,10.7710376103,17.1829475097,17.1829475097
 11/06  12:00:00,56.265643799,11.1124507418,0.0,0.0,34.3821554469,10.7710376103,3.55868690901,3.55868690901
 11/06  13:00:00,56.265643799,11.1124507418,0.0,0.0,34.3821554469,10.7710376103,1.66526661554,1.66526661554
 11/06  14:00:00,56.265643799,11.1124507418,0.0,0.0,34.3821554469,10.7710376103,0.383076017025,0.383076017025
 11/06  15:00:00,56.3356580922,11.1124507418,0.0700142932234,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/06  16:00:00,56.2891054266,11.1124507418,0.0234616275923,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/06  17:00:00,57.6433104657,11.1124507418,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/06  18:00:00,64.531643799,11.1124507418,0.0,0.0,34.3821554469,10.7710376103,0.405430147271,0.405430147271
 11/06  19:00:00,51.87414336,11.1124507418,0.0,0.0,22.9214369646,9.5742556536,1.24555602097,1.24555602097
 11/06  20:00:00,51.9429711943,11.1157483778,0.0,0.0655301982207,22.9214369646,9.5742556536,7.96443087846,7.96443087846
 11/06  21:00:00,47.0000361871,11.1157483778,0.0,0.139616641854,19.1011974705,8.3774736969,16.8536970751,16.8536970751
 11/06  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/06  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/06  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/07  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/07  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/07  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/07  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/07  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/07  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/07  07:00:00,21.539437184,11.1157483778,0.0,0.609338479056,1.91011974705,2.3935639134,74.1430954146,74.1430954146
 11/07  08:00:00,23.9949130364,11.1157483778,0.0,0.451557843585,7.6404789882,4.7871278268,51.8636906185,51.8636906185
 11/07  09:00:00,38.9080934111,11.1157483778,0.0,0.313673865899,19.1011974705,8.3774736969,36.5377571106,36.5377571106
 11/07  10:00:00,56.379999493,11.1157483778,0.0,0.111058057932,34.3821554469,10.7710376103,14.4945940266,14.4945940266
 11/07  11:00:00,56.2696992205,11.1130003478,0.0,0.00350581547682,34.3821554469,10.7710376103,3.81198875811,3.81198875811
 11/07  12:00:00,56.3070161243,11.1124507418,0.0413723253374,0.0,34.3821554469,10.7710376103,0.815121494079,0.815121494079
 11/07  13:00:00,56.3559347444,11.1124507418,0.0902909454293,0.0,34.3821554469,10.7710376103,0.0231180721391,0.0231180721391
 11/07  14:00:00,56.3869371761,11.1124507418,0.121293377115,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/07  15:00:00,56.5138785449,11.1124507418,0.248234745874,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/07  16:00:00,56.4753437846,11.1124507418,0.209699985656,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/07  17:00:00,57.667850834,11.1124507418,0.0245403683433,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/07  18:00:00,64.531643799,11.1124507418,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/07  19:00:00,51.87414336,11.1124507418,0.0,0.0,22.9214369646,9.5742556536,0.489249488202,0.489249488202
 11/07  20:00:00,51.9160526506,11.1157483778,0.0,0.0386116545333,22.9214369646,9.5742556536,6.78568979407,6.78568979407
 11/07  21:00:00,46.9315066137,11.1157483778,0.0,0.0710870684558,19.1011974705,8.3774736969,7.94790040655,7.94790040655
 11/07  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/07  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/07  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/08  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/08  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/08  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/08  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/08  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/08  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/08  07:00:00,21.4568901282,11.1157483778,0.0,0.526791423271,1.91011974705,2.3935639134,65.5685600375,65.5685600375
 11/08  08:00:00,23.9000567355,11.1157483778,0.0,0.356701542648,7.6404789882,4.7871278268,42.6905375717,42.6905375717
 11/08  09:00:00,38.7892103491,11.1157483778,0.0,0.19479080381,19.1011974705,8.3774736969,22.9952025268,22.9952025268
 11/08  10:00:00,56.2897259986,11.1140995598,0.0,0.0224333815584,34.3821554469,10.7710376103,2.05168901162,2.05168901162
 11/08  11:00:00,56.2741107885,11.1124507418,0.00846698946561,0.0,34.3821554469,10.7710376103,0.0623342460609,0.0623342460609
 11/08  12:00:00,56.6591600895,11.1124507418,0.393516290534,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/08  13:00:00,56.872311371,11.1124507418,0.60666757203,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/08  14:00:00,56.7073365107,11.1124507418,0.441692711759,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/08  15:00:00,56.5545072507,11.1124507418,0.288863451704,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/08  16:00:00,56.572502343,11.1124507418,0.306858543987,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/08  17:00:00,57.7608286394,11.1124507418,0.117518173752,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/08  18:00:00,64.531643799,11.1124507418,0.0,0.0,34.3821554469,10.7710376103,0.000205445490554,0.000205445490554
 11/08  19:00:00,51.9002127988,11.1151987718,0.0,0.0233214088061,22.9214369646,9.5742556536,0.950597714627,0.950597714627
 11/08  20:00:00,51.9562180298,11.1157483778,0.0,0.0787770337879,22.9214369646,9.5742556536,6.69854463272,6.69854463272
 11/08  21:00:00,46.997560086,11.1157483778,0.0,0.137140540746,19.1011974705,8.3774736969,14.1223515123,14.1223515123
 11/08  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/08  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/08  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/09  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/09  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/09  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/09  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/09  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/09  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/09  07:00:00,21.4779279878,11.1157483778,0.0,0.547829282829,1.91011974705,2.3935639134,61.5299489934,61.5299489934
 11/09  08:00:00,23.8824689464,11.1157483778,0.0,0.339113753586,7.6404789882,4.7871278268,42.8933804726,42.8933804726
 11/09  09:00:00,38.768073351,11.1157483778,0.0,0.173653805773,19.1011974705,8.3774736969,27.3410084077,27.3410084077
 11/09  10:00:00,56.265643799,11.1124507418,0.0,0.0,34.3821554469,10.7710376103,4.8242297839,4.8242297839
 11/09  11:00:00,56.2852406176,11.1124507418,0.0195968185846,0.0,34.3821554469,10.7710376103,0.89154450948,0.89154450948
 11/09  12:00:00,56.6310127544,11.1124507418,0.365368955415,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/09  13:00:00,56.7724258147,11.1124507418,0.506782015701,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/09  14:00:00,56.8595806665,11.1124507418,0.59393686751,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/09  15:00:00,56.8067752341,11.1124507418,0.541131435108,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/09  16:00:00,56.6023680505,11.1124507418,0.336724251501,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/09  17:00:00,57.7348514079,11.1124507418,0.0915409422617,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/09  18:00:00,64.531643799,11.1124507418,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/09  19:00:00,51.87414336,11.1124507418,0.0,0.0,22.9214369646,9.5742556536,0.319323072865,0.319323072865
 11/09  20:00:00,51.87414336,11.1124507418,0.0,0.0,22.9214369646,9.5742556536,4.6843232288,4.6843232288
 11/09  21:00:00,46.873669214,11.1146491658,0.0,0.0143488808174,19.1011974705,8.3774736969,8.93840471966,8.93840471966
 11/09  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/09  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/09  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/10  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/10  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/10  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/10  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/10  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/10  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/10  07:00:00,21.6046396773,11.1157483778,0.0,0.674540972349,1.91011974705,2.3935639134,89.5279646188,89.5279646188
 11/10  08:00:00,24.0093691867,11.1157483778,0.0,0.466013993804,7.6404789882,4.7871278268,67.313433313,67.313433313
 11/10  09:00:00,38.7852056058,11.1157483778,0.0,0.190786060508,19.1011974705,8.3774736969,45.1201112137,45.1201112137
 11/10  10:00:00,56.265643799,11.1124507418,0.0,0.0,34.3821554469,10.7710376103,19.9722327023,19.9722327023
 11/10  11:00:00,56.265643799,11.1124507418,0.0,0.0,34.3821554469,10.7710376103,5.8744880863,5.8744880863
 11/10  12:00:00,56.5699366793,11.1124507418,0.304292880326,0.0,34.3821554469,10.7710376103,0.445780411341,0.445780411341
 11/10  13:00:00,56.8871004851,11.1124507418,0.621456686074,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/10  14:00:00,57.1300258524,11.1124507418,0.864382053366,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/10  15:00:00,57.1071482566,11.1124507418,0.841504457583,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/10  16:00:00,57.017536761,11.1124507418,0.75189296204,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/10  17:00:00,57.9291847599,11.1124507418,0.285874294251,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/10  18:00:00,64.531643799,11.1124507418,0.0,0.0,34.3821554469,10.7710376103,0.0309084247983,0.0309084247983
 11/10  19:00:00,51.87414336,11.1124507418,0.0,0.0,22.9214369646,9.5742556536,0.952716483815,0.952716483815
 11/10  20:00:00,51.87414336,11.1124507418,0.0,0.0,22.9214369646,9.5742556536,7.47283703773,7.47283703773
 11/10  21:00:00,46.8676003031,11.1140995598,0.0,0.00882957591043,19.1011974705,8.3774736969,14.2753909566,14.2753909566
 11/10  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/10  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/10  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/11  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/11  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/11  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/11  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/11  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/11  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/11  07:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/11  08:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/11  09:00:00,18.8871448211,11.1157483778,0.0,0.360811079072,3.8202394941,3.5903458701,86.0944464965,86.0944464965
 11/11  10:00:00,18.5637428045,11.1140995598,0.0,0.0390578804605,3.8202394941,3.5903458701,49.0650124845,49.0650124845
 11/11  11:00:00,33.5741004584,11.1124507418,0.0,0.0,15.2809579764,7.1806917402,27.3628244784,27.3628244784
 11/11  12:00:00,33.5741004584,11.1124507418,0.0,0.0,15.2809579764,7.1806917402,11.2839765409,11.2839765409
 11/11  13:00:00,43.785446577,11.1124507418,0.177303216963,0.0,22.9214369646,9.5742556536,1.1642475991,1.1642475991
 11/11  14:00:00,43.9958268591,11.1124507418,0.387683499064,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/11  15:00:00,44.0988094707,11.1124507418,0.490666110696,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/11  16:00:00,44.0412250798,11.1124507418,0.433081719832,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/11  17:00:00,45.1207482176,11.1124507418,0.134938190908,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/11  18:00:00,41.8401004584,11.1124507418,0.0,0.0,15.2809579764,7.1806917402,10.1431768672,10.1431768672
 11/11  19:00:00,31.8060575568,11.1124507418,0.0,0.0,7.6404789882,4.7871278268,26.1532952639,26.1532952639
 11/11  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/11  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/11  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/11  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/11  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/12  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/12  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/12  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/12  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/12  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/12  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/12  07:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/12  08:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/12  09:00:00,18.8569540872,11.1157483778,0.0,0.330620345178,3.8202394941,3.5903458701,84.2346300329,84.2346300329
 11/12  10:00:00,18.5522727085,11.1140995598,0.0,0.0275877844482,3.8202394941,3.5903458701,49.455958432,49.455958432
 11/12  11:00:00,33.5741004584,11.1124507418,0.0,0.0,15.2809579764,7.1806917402,19.0906083162,19.0906083162
 11/12  12:00:00,33.5741004584,11.1124507418,0.0,0.0,15.2809579764,7.1806917402,3.86512475448,3.86512475448
 11/12  13:00:00,44.1721898393,11.1124507418,0.564046479261,0.0,22.9214369646,9.5742556536,0.24830649245,0.24830649245
 11/12  14:00:00,44.6698757498,11.1124507418,1.06173238976,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/12  15:00:00,44.6994639522,11.1124507418,1.09132059218,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/12  16:00:00,44.4698769719,11.1124507418,0.861733611938,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/12  17:00:00,45.3721429503,11.1124507418,0.386332923605,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/12  18:00:00,41.8401004584,11.1124507418,0.0,0.0,15.2809579764,7.1806917402,0.0,0.0
 11/12  19:00:00,31.8060575568,11.1124507418,0.0,0.0,7.6404789882,4.7871278268,11.2983293057,11.2983293057
 11/12  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/12  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/12  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/12  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/12  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/13  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/13  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/13  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/13  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
