Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 11/13  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/13  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/13  07:00:00,22.968508898,11.1157483778,0.0,0.660743526327,1.91011974705,2.3935639134,98.1695463948,98.1695463948
 11/13  08:00:00,23.9959908882,11.1157483778,0.0,0.452635695353,7.6404789882,4.7871278268,77.7382552331,77.7382552331
 11/13  09:00:00,38.7777512612,11.1157483778,0.0,0.183331716,19.1011974705,8.3774736969,51.3210765231,51.3210765231
 11/13  10:00:00,56.265643799,11.1124507418,0.0,0.0,34.3821554469,10.7710376103,15.637368868,15.637368868
 11/13  11:00:00,56.2659160588,11.1124507418,0.000272259848913,0.0,34.3821554469,10.7710376103,3.51475608298,3.51475608298
 11/13  12:00:00,56.5196849521,11.1124507418,0.254041153094,0.0,34.3821554469,10.7710376103,1.20151198137,1.20151198137
 11/13  13:00:00,56.7213888283,11.1124507418,0.455745029302,0.0,34.3821554469,10.7710376103,0.0834706888657,0.0834706888657
 11/13  14:00:00,56.9566573273,11.1124507418,0.69101352827,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/13  15:00:00,57.0282833451,11.1124507418,0.762639546128,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/13  16:00:00,56.9415134331,11.1124507418,0.675869634069,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/13  17:00:00,58.0320496811,11.1124507418,0.388739215395,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/13  18:00:00,64.6074344678,11.1124507418,0.0757906687774,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/13  19:00:00,51.87414336,11.1124507418,0.0,0.0,22.9214369646,9.5742556536,0.887326783967,0.887326783967
 11/13  20:00:00,51.87414336,11.1124507418,0.0,0.0,22.9214369646,9.5742556536,9.16866517736,9.16866517736
 11/13  21:00:00,46.8742944684,11.1140995598,0.0,0.0155237411721,19.1011974705,8.3774736969,20.0068201359,20.0068201359
 11/13  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/13  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/13  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/14  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/14  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/14  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/14  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/14  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/14  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/14  07:00:00,22.7317519444,11.1157483778,0.0,0.423986572726,1.91011974705,2.3935639134,65.7378362044,65.7378362044
 11/14  08:00:00,23.8282553077,11.1157483778,0.0,0.284900114895,7.6404789882,4.7871278268,44.3462187913,44.3462187913
 11/14  09:00:00,38.7970469973,11.1157483778,0.0,0.202627452086,19.1011974705,8.3774736969,24.7767984361,24.7767984361
 11/14  10:00:00,56.3664284023,11.1157483778,0.0,0.0974869672272,34.3821554469,10.7710376103,5.69248776794,5.69248776794
 11/14  11:00:00,56.2785146195,11.1140995598,0.0,0.0112220025139,34.3821554469,10.7710376103,1.45779296739,1.45779296739
 11/14  12:00:00,56.265643799,11.1124507418,0.0,0.0,34.3821554469,10.7710376103,0.279022190115,0.279022190115
 11/14  13:00:00,56.2767722939,11.1135499538,0.0,0.0100292828751,34.3821554469,10.7710376103,0.976524264882,0.976524264882
 11/14  14:00:00,56.2924764114,11.1157483778,0.0,0.0235349763129,34.3821554469,10.7710376103,1.47504183838,1.47504183838
 11/14  15:00:00,56.3012704814,11.1157483778,0.0,0.0323290463369,34.3821554469,10.7710376103,1.68182198227,1.68182198227
 11/14  16:00:00,56.2665716557,11.1130003478,0.0,0.000378250748875,34.3821554469,10.7710376103,1.72396753401,1.72396753401
 11/14  17:00:00,59.0519504541,11.1151987718,0.0,0.0282252917228,34.3821554469,10.7710376103,1.809427023,1.809427023
 11/14  18:00:00,64.6420042476,11.1157483778,0.0,0.107062812553,34.3821554469,10.7710376103,4.10346205711,4.10346205711
 11/14  19:00:00,52.0401667448,11.1157483778,0.0,0.162725748739,22.9214369646,9.5742556536,11.4884989472,11.4884989472
 11/14  20:00:00,52.1001782808,11.1157483778,0.0,0.222737284737,22.9214369646,9.5742556536,20.0341144427,20.0341144427
 11/14  21:00:00,47.1033339114,11.1157483778,0.0,0.242914366123,19.1011974705,8.3774736969,22.9876169021,22.9876169021
 11/14  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/14  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/14  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/15  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/15  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/15  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/15  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/15  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/15  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/15  07:00:00,22.9440860281,11.1157483778,0.0,0.636320656467,1.91011974705,2.3935639134,72.6717070495,72.6717070495
 11/15  08:00:00,24.0676917175,11.1157483778,0.0,0.524336524694,7.6404789882,4.7871278268,53.1514560515,53.1514560515
 11/15  09:00:00,39.0135805374,11.1157483778,0.0,0.419160992169,19.1011974705,8.3774736969,41.1910569884,41.1910569884
 11/15  10:00:00,56.5803599569,11.1157483778,0.0,0.311418521812,34.3821554469,10.7710376103,24.7275346811,24.7275346811
 11/15  11:00:00,56.5131847404,11.1157483778,0.0,0.244243305349,34.3821554469,10.7710376103,18.1704244941,18.1704244941
 11/15  12:00:00,56.440904992,11.1157483778,0.0,0.171963556928,34.3821554469,10.7710376103,9.4251889446,9.4251889446
 11/15  13:00:00,56.3363554481,11.1157483778,0.0,0.0674140130224,34.3821554469,10.7710376103,7.09171792036,7.09171792036
 11/15  14:00:00,56.303351966,11.1157483778,0.0,0.0344105309461,34.3821554469,10.7710376103,5.19284321025,5.19284321025
 11/15  15:00:00,56.268171778,11.1135499538,0.0,0.00142876701177,34.3821554469,10.7710376103,3.11384514313,3.11384514313
 11/15  16:00:00,56.265643799,11.1124507418,0.0,0.0,34.3821554469,10.7710376103,2.03905978988,2.03905978988
 11/15  17:00:00,59.0689978916,11.1146491658,0.0,0.0458223352744,34.3821554469,10.7710376103,3.36296124337,3.36296124337
 11/15  18:00:00,64.713024772,11.1157483778,0.0,0.178083336926,34.3821554469,10.7710376103,12.682133274,12.682133274
 11/15  19:00:00,52.1251060213,11.1157483778,0.0,0.247665025263,22.9214369646,9.5742556536,22.2961286455,22.2961286455
 11/15  20:00:00,52.1889360461,11.1157483778,0.0,0.311495050064,22.9214369646,9.5742556536,31.8240322269,31.8240322269
 11/15  21:00:00,47.2180802342,11.1157483778,0.0,0.357660688995,19.1011974705,8.3774736969,38.9017769163,38.9017769163
 11/15  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/15  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/15  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/16  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/16  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/16  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/16  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/16  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/16  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/16  07:00:00,23.1344964428,11.1157483778,0.0,0.826731071168,1.91011974705,2.3935639134,122.391793754,122.391793754
 11/16  08:00:00,24.24554351,11.1157483778,0.0,0.702188317192,7.6404789882,4.7871278268,88.2781835704,88.2781835704
 11/16  09:00:00,38.9436595805,11.1157483778,0.0,0.349240035269,19.1011974705,8.3774736969,64.0364600345,64.0364600345
 11/16  10:00:00,56.2957475994,11.1135499538,0.0,0.0290045883588,34.3821554469,10.7710376103,29.9857731657,29.9857731657
 11/16  11:00:00,56.265643799,11.1124507418,0.0,0.0,34.3821554469,10.7710376103,15.1106670034,15.1106670034
 11/16  12:00:00,56.265643799,11.1124507418,0.0,0.0,34.3821554469,10.7710376103,3.89982632073,3.89982632073
 11/16  13:00:00,56.265643799,11.1124507418,0.0,0.0,34.3821554469,10.7710376103,2.36604935959,2.36604935959
 11/16  14:00:00,56.265643799,11.1124507418,0.0,0.0,34.3821554469,10.7710376103,1.35111172175,1.35111172175
 11/16  15:00:00,56.265643799,11.1124507418,0.0,0.0,34.3821554469,10.7710376103,1.00036118184,1.00036118184
 11/16  16:00:00,56.265643799,11.1124507418,0.0,0.0,34.3821554469,10.7710376103,0.82041273027,0.82041273027
 11/16  17:00:00,59.0209771323,11.1124507418,0.0,0.0,34.3821554469,10.7710376103,0.725542245934,0.725542245934
 11/16  18:00:00,64.5612107366,11.1157483778,0.0,0.0262693015278,34.3821554469,10.7710376103,1.20862683813,1.20862683813
 11/16  19:00:00,51.952002156,11.1157483778,0.0,0.0745611599098,22.9214369646,9.5742556536,2.54841110043,2.54841110043
 11/16  20:00:00,52.0012233808,11.1157483778,0.0,0.123782384792,22.9214369646,9.5742556536,8.6963708926,8.6963708926
 11/16  21:00:00,47.0063413002,11.1157483778,0.0,0.14592175493,19.1011974705,8.3774736969,11.5576003873,11.5576003873
 11/16  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/16  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/16  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/17  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/17  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/17  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/17  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/17  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/17  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/17  07:00:00,22.8409211731,11.1157483778,0.0,0.533155801466,1.91011974705,2.3935639134,62.9135787497,62.9135787497
 11/17  08:00:00,23.9514583664,11.1157483778,0.0,0.408103173555,7.6404789882,4.7871278268,44.529916331,44.529916331
 11/17  09:00:00,38.8981038566,11.1157483778,0.0,0.303684311331,19.1011974705,8.3774736969,29.8370930784,29.8370930784
 11/17  10:00:00,56.4779568345,11.1157483778,0.0,0.209015399402,34.3821554469,10.7710376103,12.2050184054,12.2050184054
 11/17  11:00:00,56.4238488748,11.1157483778,0.0,0.154907439784,34.3821554469,10.7710376103,6.10848554286,6.10848554286
 11/17  12:00:00,56.3479672972,11.1157483778,0.0,0.079025862148,34.3821554469,10.7710376103,1.92772901642,1.92772901642
 11/17  13:00:00,56.2757569611,11.1140995598,0.0,0.00846434403339,34.3821554469,10.7710376103,1.43620284149,1.43620284149
 11/17  14:00:00,56.271323651,11.1124507418,0.0056798520232,0.0,34.3821554469,10.7710376103,0.430450825226,0.430450825226
 11/17  15:00:00,56.4215360497,11.1124507418,0.155892250671,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/17  16:00:00,56.4304900759,11.1124507418,0.164846276952,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/17  17:00:00,59.0295532474,11.1124507418,0.00857611508109,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/17  18:00:00,64.5372925358,11.1130003478,0.0,0.00509913083915,34.3821554469,10.7710376103,1.28674256181,1.28674256181
 11/17  19:00:00,51.9906745857,11.1157483778,0.0,0.113233589659,22.9214369646,9.5742556536,11.2206004098,11.2206004098
 11/17  20:00:00,52.1020748663,11.1157483778,0.0,0.224633870243,22.9214369646,9.5742556536,24.1914309753,24.1914309753
 11/17  21:00:00,47.1564499868,11.1157483778,0.0,0.296030441562,19.1011974705,8.3774736969,34.3674895092,34.3674895092
 11/17  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/17  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/17  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/18  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/18  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/18  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/18  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/18  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/18  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/18  07:00:00,22.5361054645,11.1157483778,0.0,0.826731071168,1.91011974705,1.79517293505,129.627235237,129.627235237
 11/18  08:00:00,19.2566032965,11.1157483778,0.0,0.730269554448,3.8202394941,3.5903458701,99.8268076239,99.8268076239
 11/18  09:00:00,28.9543416206,11.1157483778,0.0,0.393964976923,11.4607184823,5.9839097835,76.0404675242,76.0404675242
 11/18  10:00:00,43.6950495533,11.1151987718,0.0,0.0841581632351,22.9214369646,9.5742556536,48.3483094384,48.3483094384
 11/18  11:00:00,56.265643799,11.1124507418,0.0,0.0,34.3821554469,10.7710376103,24.473026955,24.473026955
 11/18  12:00:00,56.265643799,11.1124507418,0.0,0.0,34.3821554469,10.7710376103,4.9681022027,4.9681022027
 11/18  13:00:00,56.4222988342,11.1124507418,0.156655035253,0.0,34.3821554469,10.7710376103,1.87918539364,1.87918539364
 11/18  14:00:00,56.5671501828,11.1124507418,0.301506383789,0.0,34.3821554469,10.7710376103,0.470472466541,0.470472466541
 11/18  15:00:00,56.6370541045,11.1124507418,0.371410305525,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/18  16:00:00,56.5486311939,11.1124507418,0.282987394919,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/18  17:00:00,59.125766999,11.1124507418,0.104789866665,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/18  18:00:00,64.531643799,11.1124507418,0.0,0.0,34.3821554469,10.7710376103,0.807971248076,0.807971248076
 11/18  19:00:00,46.8664702043,11.1135499538,0.0,0.00824908311255,19.1011974705,8.3774736969,20.3212324959,20.3212324959
 11/18  20:00:00,36.9472207338,11.1157483778,0.0,0.120844090104,11.4607184823,5.9839097835,32.8842851013,32.8842851013
 11/18  21:00:00,36.994307314,11.1157483778,0.0,0.167930670398,11.4607184823,5.9839097835,33.579104408,33.579104408
 11/18  22:00:00,27.0500619223,11.1157483778,0.0,0.257728180279,3.8202394941,3.5903458701,47.3617989056,47.3617989056
 11/18  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/18  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/19  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/19  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/19  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/19  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/19  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/19  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/19  07:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/19  08:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/19  09:00:00,19.0046483499,11.1157483778,0.0,0.478314607808,3.8202394941,3.5903458701,90.9946513826,90.9946513826
 11/19  10:00:00,18.6448284731,11.1157483778,0.0,0.118494731077,3.8202394941,3.5903458701,54.2990947199,54.2990947199
 11/19  11:00:00,33.5753415498,11.1130003478,0.0,0.000691485376832,15.2809579764,7.1806917402,23.8294423227,23.8294423227
 11/19  12:00:00,33.5741004584,11.1124507418,0.0,0.0,15.2809579764,7.1806917402,6.65031215924,6.65031215924
 11/19  13:00:00,43.6530880013,11.1124507418,0.0449446413248,0.0,22.9214369646,9.5742556536,1.41993530519,1.41993530519
 11/19  14:00:00,43.7668011399,11.1124507418,0.158657779877,0.0,22.9214369646,9.5742556536,0.407777195554,0.407777195554
 11/19  15:00:00,43.8022987582,11.1124507418,0.194155398206,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/19  16:00:00,43.7265851862,11.1124507418,0.118441826163,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/19  17:00:00,46.3639567037,11.1124507418,0.00048001038307,0.0,22.9214369646,9.5742556536,0.30116610831,0.30116610831
 11/19  18:00:00,41.8401004584,11.1124507418,0.0,0.0,15.2809579764,7.1806917402,20.259570455,20.259570455
 11/19  19:00:00,31.8060575568,11.1124507418,0.0,0.0,7.6404789882,4.7871278268,36.6596692338,36.6596692338
 11/19  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/19  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/19  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/19  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/19  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/20  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/20  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/20  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/20  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/20  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/20  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/20  07:00:00,22.9091747936,11.1157483778,0.0,0.601409422015,1.91011974705,2.3935639134,80.1377760397,80.1377760397
 11/20  08:00:00,24.0103056288,11.1157483778,0.0,0.466950435932,7.6404789882,4.7871278268,57.5498881369,57.5498881369
 11/20  09:00:00,38.9714899668,11.1157483778,0.0,0.377070421571,19.1011974705,8.3774736969,41.6401809977,41.6401809977
 11/20  10:00:00,56.5236583334,11.1157483778,0.0,0.254716898345,34.3821554469,10.7710376103,21.792490804,21.792490804
 11/20  11:00:00,56.4571843536,11.1157483778,0.0,0.188242918554,34.3821554469,10.7710376103,15.3302028511,15.3302028511
 11/20  12:00:00,56.3729617409,11.1157483778,0.0,0.104020305829,34.3821554469,10.7710376103,6.1349574762,6.1349574762
 11/20  13:00:00,56.3282323689,11.1157483778,0.0,0.0592909338956,34.3821554469,10.7710376103,2.32899272941,2.32899272941
 11/20  14:00:00,56.2708180059,11.1140995598,0.0,0.00352538887582,34.3821554469,10.7710376103,1.54898791971,1.54898791971
 11/20  15:00:00,56.265643799,11.1124507418,0.0,0.0,34.3821554469,10.7710376103,1.02695233029,1.02695233029
 11/20  16:00:00,56.265643799,11.1124507418,0.0,0.0,34.3821554469,10.7710376103,0.295333616244,0.295333616244
 11/20  17:00:00,59.0251723896,11.1130003478,0.0,0.0036456512472,34.3821554469,10.7710376103,1.21163490543,1.21163490543
 11/20  18:00:00,64.6667314552,11.1157483778,0.0,0.131790020107,34.3821554469,10.7710376103,10.2751869853,10.2751869853
 11/20  19:00:00,52.1285278169,11.1157483778,0.0,0.251086820831,22.9214369646,9.5742556536,25.2403571254,25.2403571254
 11/20  20:00:00,52.1927862915,11.1157483778,0.0,0.315345295436,22.9214369646,9.5742556536,33.9481255082,33.9481255082
 11/20  21:00:00,47.1823930863,11.1157483778,0.0,0.321973541002,19.1011974705,8.3774736969,35.4937572263,35.4937572263
 11/20  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/20  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/20  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/21  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/21  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/21  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/21  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/21  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/21  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/21  07:00:00,23.1344964428,11.1157483778,0.0,0.826731071168,1.91011974705,2.3935639134,123.639240533,123.639240533
 11/21  08:00:00,24.2271635087,11.1157483778,0.0,0.683808315806,7.6404789882,4.7871278268,86.3586740798,86.3586740798
 11/21  09:00:00,38.9009095377,11.1157483778,0.0,0.306489992451,19.1011974705,8.3774736969,58.8508783606,58.8508783606
 11/21  10:00:00,56.2924803456,11.1140995598,0.0,0.025187728543,34.3821554469,10.7710376103,31.3045652263,31.3045652263
 11/21  11:00:00,56.265643799,11.1124507418,0.0,0.0,34.3821554469,10.7710376103,18.931145278,18.931145278
 11/21  12:00:00,56.265643799,11.1124507418,0.0,0.0,34.3821554469,10.7710376103,6.48519007011,6.48519007011
 11/21  13:00:00,56.2670608715,11.1124507418,0.00141707250618,0.0,34.3821554469,10.7710376103,2.78330090122,2.78330090122
 11/21  14:00:00,56.3392884311,11.1124507418,0.0736446320745,0.0,34.3821554469,10.7710376103,1.79445281624,1.79445281624
 11/21  15:00:00,56.3523919921,11.1124507418,0.0867481931088,0.0,34.3821554469,10.7710376103,1.07529977679,1.07529977679
 11/21  16:00:00,56.2893395204,11.1124507418,0.0236957214115,0.0,34.3821554469,10.7710376103,0.979410723338,0.979410723338
 11/21  17:00:00,59.0209771323,11.1124507418,0.0,0.0,34.3821554469,10.7710376103,2.83747731656,2.83747731656
 11/21  18:00:00,64.5372144317,11.1135499538,0.0,0.00447142071813,34.3821554469,10.7710376103,13.5879149049,13.5879149049
 11/21  19:00:00,52.0316754268,11.1157483778,0.0,0.154234430716,22.9214369646,9.5742556536,30.655244832,30.655244832
 11/21  20:00:00,52.1253191864,11.1157483778,0.0,0.247878190395,22.9214369646,9.5742556536,38.789798876,38.789798876
 11/21  21:00:00,47.1449389506,11.1157483778,0.0,0.284519405319,19.1011974705,8.3774736969,42.1844481741,42.1844481741
 11/21  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/21  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/21  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/22  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/22  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/22  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/22  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/22  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/22  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/22  07:00:00,24.5121631095,11.1157483778,0.0,0.826731071168,1.91011974705,2.3935639134,136.312411193,136.312411193
 11/22  08:00:00,24.3190599233,11.1157483778,0.0,0.775704730493,7.6404789882,4.7871278268,108.11381133,108.11381133
 11/22  09:00:00,39.0524868853,11.1157483778,0.0,0.458067340091,19.1011974705,8.3774736969,83.1922940364,83.1922940364
 11/22  10:00:00,56.3886623623,11.1151987718,0.0,0.120270533211,34.3821554469,10.7710376103,48.482451993,48.482451993
 11/22  11:00:00,56.265643799,11.1124507418,0.0,0.0,34.3821554469,10.7710376103,29.4099372121,29.4099372121
 11/22  12:00:00,56.265643799,11.1124507418,0.0,0.0,34.3821554469,10.7710376103,14.208406469,14.208406469
 11/22  13:00:00,56.265643799,11.1124507418,0.0,0.0,34.3821554469,10.7710376103,9.05480203854,9.05480203854
 11/22  14:00:00,56.265643799,11.1124507418,0.0,0.0,34.3821554469,10.7710376103,6.09790868468,6.09790868468
 11/22  15:00:00,56.265643799,11.1124507418,0.0,0.0,34.3821554469,10.7710376103,3.57708393557,3.57708393557
 11/22  16:00:00,56.265643799,11.1124507418,0.0,0.0,34.3821554469,10.7710376103,2.75246833604,2.75246833604
 11/22  17:00:00,59.0209771323,11.1124507418,0.0,0.0,34.3821554469,10.7710376103,3.31620277698,3.31620277698
 11/22  18:00:00,64.5515951744,11.1140995598,0.0,0.0183025574208,34.3821554469,10.7710376103,15.0290198742,15.0290198742
 11/22  19:00:00,52.0237516827,11.1157483778,0.0,0.146310686633,22.9214369646,9.5742556536,27.5352587186,27.5352587186
 11/22  20:00:00,52.1177240352,11.1157483778,0.0,0.240283039132,22.9214369646,9.5742556536,36.7646504714,36.7646504714
 11/22  21:00:00,47.1618403162,11.1157483778,0.0,0.301420770973,19.1011974705,8.3774736969,44.2961847042,44.2961847042
 11/22  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/22  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/22  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/23  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/23  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/23  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/23  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/23  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/23  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/23  07:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/23  08:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/23  09:00:00,19.3358984129,11.1157483778,0.0,0.809564670815,3.8202394941,3.5903458701,148.318056873,148.318056873
 11/23  10:00:00,18.9816627056,11.1157483778,0.0,0.455328963559,3.8202394941,3.5903458701,109.050174454,109.050174454
 11/23  11:00:00,33.7242809282,11.1157483778,0.0,0.146882833784,15.2809579764,7.1806917402,75.4261613416,75.4261613416
 11/23  12:00:00,33.5774976151,11.1130003478,0.0,0.00284755067832,15.2809579764,7.1806917402,54.5398928742,54.5398928742
 11/23  13:00:00,43.60814336,11.1124507418,0.0,0.0,22.9214369646,9.5742556536,28.3490170989,28.3490170989
 11/23  14:00:00,43.60814336,11.1124507418,0.0,0.0,22.9214369646,9.5742556536,18.3746409204,18.3746409204
 11/23  15:00:00,43.60814336,11.1124507418,0.0,0.0,22.9214369646,9.5742556536,15.0703527284,15.0703527284
 11/23  16:00:00,43.60814336,11.1124507418,0.0,0.0,22.9214369646,9.5742556536,12.5688101813,12.5688101813
 11/23  17:00:00,46.3634766933,11.1124507418,0.0,0.0,22.9214369646,9.5742556536,16.9643614092,16.9643614092
 11/23  18:00:00,41.8468540914,11.1135499538,0.0,0.00565442096446,15.2809579764,7.1806917402,60.5672829199,60.5672829199
 11/23  19:00:00,31.9122650321,11.1157483778,0.0,0.102909839288,7.6404789882,4.7871278268,89.698669615,89.698669615
 11/23  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/23  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/23  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/23  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/23  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/24  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/24  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/24  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/24  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/24  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/24  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/24  07:00:00,24.5121631095,11.1157483778,0.0,0.826731071168,1.91011974705,2.3935639134,163.30064549,163.30064549
 11/24  08:00:00,24.370086264,11.1157483778,0.0,0.826731071168,7.6404789882,4.7871278268,141.084795,141.084795
 11/24  09:00:00,39.188838935,11.1157483778,0.0,0.594419389716,19.1011974705,8.3774736969,101.794305355,101.794305355
 11/24  10:00:00,56.4703194464,11.1157483778,0.0,0.201378011379,34.3821554469,10.7710376103,60.4986860935,60.4986860935
 11/24  11:00:00,56.2707638137,11.1130003478,0.0,0.00457040871267,34.3821554469,10.7710376103,41.2965981978,41.2965981978
 11/24  12:00:00,56.265643799,11.1124507418,0.0,0.0,34.3821554469,10.7710376103,20.7604582244,20.7604582244
 11/24  13:00:00,56.265643799,11.1124507418,0.0,0.0,34.3821554469,10.7710376103,9.57307245731,9.57307245731
 11/24  14:00:00,56.265643799,11.1124507418,0.0,0.0,34.3821554469,10.7710376103,4.3689830295,4.3689830295
 11/24  15:00:00,56.265643799,11.1124507418,0.0,0.0,34.3821554469,10.7710376103,3.32136465201,3.32136465201
 11/24  16:00:00,56.265643799,11.1124507418,0.0,0.0,34.3821554469,10.7710376103,2.57609434503,2.57609434503
 11/24  17:00:00,59.0209771323,11.1124507418,0.0,0.0,34.3821554469,10.7710376103,7.02224838089,7.02224838089
 11/24  18:00:00,64.5614284324,11.1140995598,0.0,0.0281358154252,34.3821554469,10.7710376103,21.7638549837,21.7638549837
 11/24  19:00:00,52.0553959592,11.1157483778,0.0,0.17795496312,22.9214369646,9.5742556536,35.3061185287,35.3061185287
 11/24  20:00:00,52.1687141368,11.1157483778,0.0,0.291273140758,22.9214369646,9.5742556536,48.1210903236,48.1210903236
 11/24  21:00:00,47.2323122241,11.1157483778,0.0,0.371892678832,19.1011974705,8.3774736969,59.5865647711,59.5865647711
 11/24  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/24  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/24  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/25  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/25  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/25  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/25  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/25  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/25  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/25  07:00:00,23.9137721311,11.1157483778,0.0,0.826731071168,1.91011974705,1.79517293505,153.256351617,153.256351617
 11/25  08:00:00,19.3530648132,11.1157483778,0.0,0.826731071168,3.8202394941,3.5903458701,135.111560207,135.111560207
 11/25  09:00:00,29.1446274949,11.1157483778,0.0,0.584250851247,11.4607184823,5.9839097835,107.741518272,107.741518272
 11/25  10:00:00,43.8088456995,11.1157483778,0.0,0.197404703427,22.9214369646,9.5742556536,70.0819894775,70.0819894775
 11/25  11:00:00,56.268963437,11.1130003478,0.0,0.00277003198464,34.3821554469,10.7710376103,44.4053371791,44.4053371791
 11/25  12:00:00,56.265643799,11.1124507418,0.0,0.0,34.3821554469,10.7710376103,22.8211831422,22.8211831422
 11/25  13:00:00,56.265643799,11.1124507418,0.0,0.0,34.3821554469,10.7710376103,8.99071779423,8.99071779423
 11/25  14:00:00,56.265643799,11.1124507418,0.0,0.0,34.3821554469,10.7710376103,3.87958650176,3.87958650176
 11/25  15:00:00,56.265643799,11.1124507418,0.0,0.0,34.3821554469,10.7710376103,3.06171662507,3.06171662507
 11/25  16:00:00,56.265643799,11.1124507418,0.0,0.0,34.3821554469,10.7710376103,3.22348953321,3.22348953321
 11/25  17:00:00,59.0209771323,11.1124507418,0.0,0.0,34.3821554469,10.7710376103,7.83269328602,7.83269328602
 11/25  18:00:00,64.5699933213,11.1146491658,0.0,0.0361510982557,34.3821554469,10.7710376103,19.4989450408,19.4989450408
 11/25  19:00:00,47.0730242159,11.1157483778,0.0,0.212604670668,19.1011974705,8.3774736969,41.3330423066,41.3330423066
 11/25  20:00:00,37.1453747129,11.1157483778,0.0,0.318998069247,11.4607184823,5.9839097835,55.3107999783,55.3107999783
 11/25  21:00:00,37.2029366724,11.1157483778,0.0,0.376560028765,11.4607184823,5.9839097835,60.9307698151,60.9307698151
 11/25  22:00:00,27.2439964765,11.1157483778,0.0,0.45166273442,3.8202394941,3.5903458701,73.1873333895,73.1873333895
 11/25  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/25  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/26  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/26  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/26  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/26  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/26  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/26  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/26  07:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/26  08:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/26  09:00:00,19.2585710558,11.1157483778,0.0,0.732237313746,3.8202394941,3.5903458701,133.136512931,133.136512931
 11/26  10:00:00,18.8153351196,11.1157483778,0.0,0.289001377506,3.8202394941,3.5903458701,87.867426626,87.867426626
 11/26  11:00:00,33.5996562797,11.1140995598,0.0,0.023907003304,15.2809579764,7.1806917402,58.2534872452,58.2534872452
 11/26  12:00:00,33.5741004584,11.1124507418,0.0,0.0,15.2809579764,7.1806917402,44.0973129911,44.0973129911
 11/26  13:00:00,43.60814336,11.1124507418,0.0,0.0,22.9214369646,9.5742556536,24.3962782517,24.3962782517
 11/26  14:00:00,43.60814336,11.1124507418,0.0,0.0,22.9214369646,9.5742556536,15.3331396758,15.3331396758
 11/26  15:00:00,43.60814336,11.1124507418,0.0,0.0,22.9214369646,9.5742556536,9.75719967341,9.75719967341
 11/26  16:00:00,43.60814336,11.1124507418,0.0,0.0,22.9214369646,9.5742556536,9.14338494777,9.14338494777
 11/26  17:00:00,46.3634766933,11.1124507418,0.0,0.0,22.9214369646,9.5742556536,15.5111800191,15.5111800191
 11/26  18:00:00,41.8401004584,11.1124507418,0.0,0.0,15.2809579764,7.1806917402,43.3713813277,43.3713813277
 11/26  19:00:00,31.812424409,11.1140995598,0.0,0.00471803415006,7.6404789882,4.7871278268,53.6884551927,53.6884551927
 11/26  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/26  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/26  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/26  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/26  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/27  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/27  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/27  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/27  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/27  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/27  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/27  07:00:00,24.5121631095,11.1157483778,0.0,0.826731071168,1.91011974705,2.3935639134,152.324326145,152.324326145
 11/27  08:00:00,24.3680251721,11.1157483778,0.0,0.824669979257,7.6404789882,4.7871278268,129.206783841,129.206783841
 11/27  09:00:00,39.1578936727,11.1157483778,0.0,0.563474127464,19.1011974705,8.3774736969,97.6443735242,97.6443735242
 11/27  10:00:00,56.5399881339,11.1157483778,0.0,0.271046698827,34.3821554469,10.7710376103,57.1768548312,57.1768548312
 11/27  11:00:00,56.3893234156,11.1157483778,0.0,0.120381980573,34.3821554469,10.7710376103,35.148706579,35.148706579
 11/27  12:00:00,56.2662988802,11.1130003478,0.0,0.000105475164031,34.3821554469,10.7710376103,18.1271777974,18.1271777974
 11/27  13:00:00,56.265643799,11.1124507418,0.0,0.0,34.3821554469,10.7710376103,12.0285459261,12.0285459261
 11/27  14:00:00,56.265643799,11.1124507418,0.0,0.0,34.3821554469,10.7710376103,8.9285665933,8.9285665933
 11/27  15:00:00,56.265643799,11.1124507418,0.0,0.0,34.3821554469,10.7710376103,3.9666711011,3.9666711011
 11/27  16:00:00,56.265643799,11.1124507418,0.0,0.0,34.3821554469,10.7710376103,2.80297199692,2.80297199692
 11/27  17:00:00,59.0209771323,11.1124507418,0.0,0.0,34.3821554469,10.7710376103,3.77798469733,3.77798469733
 11/27  18:00:00,64.6490021761,11.1157483778,0.0,0.114060741029,34.3821554469,10.7710376103,19.1089396425,19.1089396425
 11/27  19:00:00,52.1001658514,11.1157483778,0.0,0.2227248554,22.9214369646,9.5742556536,30.1368780279,30.1368780279
 11/27  20:00:00,52.1839912856,11.1157483778,0.0,0.306550289536,22.9214369646,9.5742556536,40.955348921,40.955348921
 11/27  21:00:00,47.2127089833,11.1157483778,0.0,0.352289438083,19.1011974705,8.3774736969,47.4634986898,47.4634986898
 11/27  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/27  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/27  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/28  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/28  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/28  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/28  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/28  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/28  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/28  07:00:00,24.5079551567,11.1157483778,0.0,0.822523118372,1.91011974705,2.3935639134,114.813145036,114.813145036
 11/28  08:00:00,24.2252192108,11.1157483778,0.0,0.681864017918,7.6404789882,4.7871278268,83.6434357081,83.6434357081
 11/28  09:00:00,39.1419738392,11.1157483778,0.0,0.547554293969,19.1011974705,8.3774736969,64.1633141515,64.1633141515
 11/28  10:00:00,56.6524252456,11.1157483778,0.0,0.38348381057,34.3821554469,10.7710376103,39.6214138809,39.6214138809
 11/28  11:00:00,56.5202522039,11.1157483778,0.0,0.251310768867,34.3821554469,10.7710376103,28.8149822725,28.8149822725
 11/28  12:00:00,56.4360544332,11.1157483778,0.0,0.167112998168,34.3821554469,10.7710376103,15.9732819939,15.9732819939
 11/28  13:00:00,56.4138171715,11.1157483778,0.0,0.144875736433,34.3821554469,10.7710376103,8.32497269447,8.32497269447
 11/28  14:00:00,56.4181258134,11.1157483778,0.0,0.149184378351,34.3821554469,10.7710376103,7.04564936488,7.04564936488
 11/28  15:00:00,56.4115841966,11.1157483778,0.0,0.142642761599,34.3821554469,10.7710376103,7.26541077293,7.26541077293
 11/28  16:00:00,56.4197909502,11.1157483778,0.0,0.15084951515,34.3821554469,10.7710376103,6.60553565265,6.60553565265
 11/28  17:00:00,59.2334233856,11.1157483778,0.0,0.209148617224,34.3821554469,10.7710376103,13.1949738699,13.1949738699
 11/28  18:00:00,64.7905866829,11.1157483778,0.0,0.255645247852,34.3821554469,10.7710376103,19.4412551833,19.4412551833
 11/28  19:00:00,52.1744230365,11.1157483778,0.0,0.296982040452,22.9214369646,9.5742556536,27.0025573722,27.0025573722
 11/28  20:00:00,52.2108692516,11.1157483778,0.0,0.333428255563,22.9214369646,9.5742556536,32.7236813724,32.7236813724
 11/28  21:00:00,47.1959291687,11.1157483778,0.0,0.335509623428,19.1011974705,8.3774736969,33.2902283064,33.2902283064
 11/28  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/28  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/28  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/29  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/29  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/29  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/29  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/29  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/29  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/29  07:00:00,24.4863982525,11.1157483778,0.0,0.800966214192,1.91011974705,2.3935639134,94.6536024379,94.6536024379
 11/29  08:00:00,24.1983290818,11.1157483778,0.0,0.65497388897,7.6404789882,4.7871278268,71.1722613781,71.1722613781
 11/29  09:00:00,39.1301580245,11.1157483778,0.0,0.535738479295,19.1011974705,8.3774736969,54.9201069463,54.9201069463
 11/29  10:00:00,56.6536841157,11.1157483778,0.0,0.384742680671,34.3821554469,10.7710376103,31.4124848716,31.4124848716
 11/29  11:00:00,56.5639402071,11.1157483778,0.0,0.294998772036,34.3821554469,10.7710376103,21.8222980135,21.8222980135
 11/29  12:00:00,56.4972912242,11.1157483778,0.0,0.228349789104,34.3821554469,10.7710376103,12.6175109528,12.6175109528
 11/29  13:00:00,56.4840166269,11.1157483778,0.0,0.215075191869,34.3821554469,10.7710376103,10.8086949931,10.8086949931
 11/29  14:00:00,56.4697591897,11.1157483778,0.0,0.200817754667,34.3821554469,10.7710376103,9.16029043491,9.16029043491
 11/29  15:00:00,56.4488617231,11.1157483778,0.0,0.179920288039,34.3821554469,10.7710376103,7.67003224525,7.67003224525
 11/29  16:00:00,56.4002055439,11.1157483778,0.0,0.131264108843,34.3821554469,10.7710376103,4.05218871254,4.05218871254
 11/29  17:00:00,59.2156915892,11.1157483778,0.0,0.191416820858,34.3821554469,10.7710376103,8.35900731682,8.35900731682
 11/29  18:00:00,64.7884369251,11.1157483778,0.0,0.253495490013,34.3821554469,10.7710376103,14.6541000796,14.6541000796
 11/29  19:00:00,52.1499446604,11.1157483778,0.0,0.272503664347,22.9214369646,9.5742556536,18.5169482859,18.5169482859
 11/29  20:00:00,52.18807977,11.1157483778,0.0,0.310638773915,22.9214369646,9.5742556536,25.1100990596,25.1100990596
 11/29  21:00:00,47.1854426079,11.1157483778,0.0,0.325023062698,19.1011974705,8.3774736969,28.0570115589,28.0570115589
 11/29  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/29  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/29  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/30  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/30  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/30  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/30  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/30  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/30  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/30  07:00:00,24.4883438509,11.1157483778,0.0,0.802911812618,1.91011974705,2.3935639134,93.2363902943,93.2363902943
 11/30  08:00:00,24.1943341845,11.1157483778,0.0,0.65097899161,7.6404789882,4.7871278268,70.3419732738,70.3419732738
 11/30  09:00:00,39.1305590642,11.1157483778,0.0,0.536139518916,19.1011974705,8.3774736969,54.3632408021,54.3632408021
 11/30  10:00:00,56.6629358978,11.1157483778,0.0,0.393994462748,34.3821554469,10.7710376103,31.0909234506,31.0909234506
 11/30  11:00:00,56.5739906107,11.1157483778,0.0,0.305049175619,34.3821554469,10.7710376103,21.6098571362,21.6098571362
 11/30  12:00:00,56.5273237422,11.1157483778,0.0,0.258382307116,34.3821554469,10.7710376103,15.5615336087,15.5615336087
 11/30  13:00:00,56.4961444946,11.1157483778,0.0,0.227203059534,34.3821554469,10.7710376103,9.811082108,9.811082108
 11/30  14:00:00,56.4531317788,11.1157483778,0.0,0.184190343776,34.3821554469,10.7710376103,4.01243394707,4.01243394707
 11/30  15:00:00,56.437027759,11.1157483778,0.0,0.168086323941,34.3821554469,10.7710376103,3.61325656847,3.61325656847
 11/30  16:00:00,56.4323740041,11.1157483778,0.0,0.163432569016,34.3821554469,10.7710376103,3.67436486763,3.67436486763
 11/30  17:00:00,60.6228831829,11.1157483778,0.0,0.22094174781,34.3821554469,10.7710376103,8.61637677445,8.61637677445
 11/30  18:00:00,64.7947617656,11.1157483778,0.0,0.259820330595,34.3821554469,10.7710376103,14.8761017946,14.8761017946
 11/30  19:00:00,52.1566671076,11.1157483778,0.0,0.279226111529,22.9214369646,9.5742556536,18.8797457191,18.8797457191
 11/30  20:00:00,52.1921127733,11.1157483778,0.0,0.314671777217,22.9214369646,9.5742556536,25.4667102469,25.4667102469
 11/30  21:00:00,47.1887238873,11.1157483778,0.0,0.328304342095,19.1011974705,8.3774736969,28.3090926763,28.3090926763
 11/30  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/30  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/30  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/01  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/01  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/01  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/01  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/01  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/01  06:00:00,12.5767073348,0.00164881802891,0.0,0.00537485629111,1.91011974705,2.3935639134,0.0,0.0
 12/01  07:00:00,24.5121631095,11.1157483778,0.0,0.826731071168,1.91011974705,2.3935639134,164.246523129,164.246523129
 12/01  08:00:00,25.7477529307,11.1157483778,0.0,0.826731071168,7.6404789882,4.7871278268,147.908270562,147.908270562
 12/01  09:00:00,39.3952302843,11.1157483778,0.0,0.8008107391,19.1011974705,8.3774736969,120.829069912,120.829069912
 12/01  10:00:00,56.6799772475,11.1157483778,0.0,0.411035812478,34.3821554469,10.7710376103,80.9460874374,80.9460874374
 12/01  11:00:00,56.3677271854,11.1151987718,0.0,0.0993353563282,34.3821554469,10.7710376103,61.327618301,61.327618301
 12/01  12:00:00,56.265643799,11.1124507418,0.0,0.0,34.3821554469,10.7710376103,42.1408768099,42.1408768099
 12/01  13:00:00,56.265643799,11.1124507418,0.0,0.0,34.3821554469,10.7710376103,28.8010981789,28.8010981789
 12/01  14:00:00,56.265643799,11.1124507418,0.0,0.0,34.3821554469,10.7710376103,17.9506763236,17.9506763236
 12/01  15:00:00,56.265643799,11.1124507418,0.0,0.0,34.3821554469,10.7710376103,12.5556724038,12.5556724038
 12/01  16:00:00,56.265643799,11.1124507418,0.0,0.0,34.3821554469,10.7710376103,7.52919769131,7.52919769131
 12/01  17:00:00,60.4307632657,11.1140995598,0.0,0.0304706486884,34.3821554469,10.7710376103,17.3698047875,17.3698047875
 12/01  18:00:00,64.79018511,11.1157483778,0.0,0.255243674968,34.3821554469,10.7710376103,38.4977919243,38.4977919243
 12/01  19:00:00,52.2611876887,11.1157483778,0.0,0.383746692625,22.9214369646,9.5742556536,54.7569904087,54.7569904087
 12/01  20:00:00,52.356369159,11.1157483778,0.0,0.478928162926,22.9214369646,9.5742556536,68.4606547721,68.4606547721
 12/01  21:00:00,47.4068153053,11.1157483778,0.0,0.54639576008,19.1011974705,8.3774736969,78.5747180294,78.5747180294
 12/01  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/01  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/01  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/02  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/02  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/02  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/02  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/02  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/02  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/02  07:00:00,23.9137721311,11.1157483778,0.0,0.826731071168,1.91011974705,1.79517293505,159.377899993,159.377899993
 12/02  08:00:00,20.7307314799,11.1157483778,0.0,0.826731071168,3.8202394941,3.5903458701,139.612637774,139.612637774
 12/02  09:00:00,29.2611077445,11.1157483778,0.0,0.700731100885,11.4607184823,5.9839097835,111.239826092,111.239826092
 12/02  10:00:00,43.8926294634,11.1157483778,0.0,0.281188467344,22.9214369646,9.5742556536,68.6181633998,68.6181633998
 12/02  11:00:00,56.281439836,11.1135499538,0.0,0.0146968249479,34.3821554469,10.7710376103,36.5540442119,36.5540442119
 12/02  12:00:00,56.265643799,11.1124507418,0.0,0.0,34.3821554469,10.7710376103,15.6451899204,15.6451899204
 12/02  13:00:00,56.265643799,11.1124507418,0.0,0.0,34.3821554469,10.7710376103,5.95559968666,5.95559968666
 12/02  14:00:00,56.2898243472,11.1124507418,0.0241805482389,0.0,34.3821554469,10.7710376103,3.90161401175,3.90161401175
 12/02  15:00:00,56.2816390312,11.1124507418,0.0159952322574,0.0,34.3821554469,10.7710376103,3.41169507728,3.41169507728
 12/02  16:00:00,56.265643799,11.1124507418,0.0,0.0,34.3821554469,10.7710376103,3.02771473166,3.02771473166
 12/02  17:00:00,60.398643799,11.1124507418,0.0,0.0,34.3821554469,10.7710376103,2.90700171693,2.90700171693
 12/02  18:00:00,64.531643799,11.1124507418,0.0,0.0,34.3821554469,10.7710376103,4.42182202186,4.42182202186
