Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 12/02  19:00:00,46.9923623433,11.1157483778,0.0,0.131942798097,19.1011974705,8.3774736969,27.5766716358,27.5766716358
 12/02  20:00:00,37.1038187291,11.1157483778,0.0,0.277442085472,11.4607184823,5.9839097835,45.4921968341,45.4921968341
 12/02  21:00:00,37.1559853854,11.1157483778,0.0,0.329608741723,11.4607184823,5.9839097835,49.8090982873,49.8090982873
 12/02  22:00:00,27.1551696077,11.1157483778,0.0,0.362835865636,3.8202394941,3.5903458701,55.8683850453,55.8683850453
 12/02  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/02  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/03  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/03  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/03  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/03  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/03  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/03  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/03  07:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/03  08:00:00,5.08295934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/03  09:00:00,19.3525775093,11.1157483778,0.0,0.826243767206,3.8202394941,3.5903458701,149.669610756,149.669610756
 12/03  10:00:00,19.0540163807,11.1157483778,0.0,0.527682638639,3.8202394941,3.5903458701,114.286767319,114.286767319
 12/03  11:00:00,33.7705507634,11.1157483778,0.0,0.193152668954,15.2809579764,7.1806917402,81.6917793859,81.6917793859
 12/03  12:00:00,33.5950229667,11.1140995598,0.0,0.0192736902716,15.2809579764,7.1806917402,65.2384392827,65.2384392827
 12/03  13:00:00,43.60814336,11.1124507418,0.0,0.0,22.9214369646,9.5742556536,40.9767139478,40.9767139478
 12/03  14:00:00,43.60814336,11.1124507418,0.0,0.0,22.9214369646,9.5742556536,27.5443658933,27.5443658933
 12/03  15:00:00,43.60814336,11.1124507418,0.0,0.0,22.9214369646,9.5742556536,21.8564870643,21.8564870643
 12/03  16:00:00,43.60814336,11.1124507418,0.0,0.0,22.9214369646,9.5742556536,22.7845684732,22.7845684732
 12/03  17:00:00,47.8121189038,11.1146491658,0.0,0.0687771198181,22.9214369646,9.5742556536,33.7310900635,33.7310900635
 12/03  18:00:00,41.8974604932,11.1151987718,0.0,0.0546120047176,15.2809579764,7.1806917402,76.3963765517,76.3963765517
 12/03  19:00:00,31.9663768231,11.1157483778,0.0,0.157021630278,7.6404789882,4.7871278268,99.3226065748,99.3226065748
 12/03  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/03  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/03  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/03  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/03  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/04  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/04  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/04  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/04  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/04  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/04  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/04  07:00:00,24.5121631095,11.1157483778,0.0,0.826731071168,1.91011974705,2.3935639134,165.85583658,165.85583658
 12/04  08:00:00,25.7477529307,11.1157483778,0.0,0.826731071168,7.6404789882,4.7871278268,146.006299802,146.006299802
 12/04  09:00:00,39.4070239363,11.1157483778,0.0,0.812604391016,19.1011974705,8.3774736969,118.296682365,118.296682365
 12/04  10:00:00,56.9069305417,11.1157483778,0.0,0.637989106698,34.3821554469,10.7710376103,82.3954612438,82.3954612438
 12/04  11:00:00,56.8191227874,11.1157483778,0.0,0.550181352367,34.3821554469,10.7710376103,70.8179199252,70.8179199252
 12/04  12:00:00,56.6906894685,11.1157483778,0.0,0.421748033405,34.3821554469,10.7710376103,57.0538584539,57.0538584539
 12/04  13:00:00,56.4579572294,11.1157483778,0.0,0.189015794398,34.3821554469,10.7710376103,44.9637533705,44.9637533705
 12/04  14:00:00,56.3078081207,11.1157483778,0.0,0.0388666856634,34.3821554469,10.7710376103,34.8913979746,34.8913979746
 12/04  15:00:00,56.3383295034,11.1157483778,0.0,0.0693880683086,34.3821554469,10.7710376103,30.1185639251,30.1185639251
 12/04  16:00:00,56.36313859,11.1157483778,0.0,0.0941971549217,34.3821554469,10.7710376103,28.3762414444,28.3762414444
 12/04  17:00:00,60.6905667107,11.1157483778,0.0,0.288625275623,34.3821554469,10.7710376103,41.6825163625,41.6825163625
 12/04  18:00:00,64.9923853823,11.1157483778,0.0,0.457443947223,34.3821554469,10.7710376103,60.2560982606,60.2560982606
 12/04  19:00:00,52.3941207027,11.1157483778,0.0,0.516679706615,22.9214369646,9.5742556536,69.39697727,69.39697727
 12/04  20:00:00,52.420212268,11.1157483778,0.0,0.542771271943,22.9214369646,9.5742556536,72.8268106789,72.8268106789
 12/04  21:00:00,47.4151081445,11.1157483778,0.0,0.554688599242,19.1011974705,8.3774736969,74.1191747475,74.1191747475
 12/04  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/04  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/04  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/05  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/05  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/05  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/05  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/05  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/05  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/05  07:00:00,24.5121631095,11.1157483778,0.0,0.826731071168,1.91011974705,2.3935639134,152.095348631,152.095348631
 12/05  08:00:00,25.7477529307,11.1157483778,0.0,0.826731071168,7.6404789882,4.7871278268,129.926032527,129.926032527
 12/05  09:00:00,39.3040342673,11.1157483778,0.0,0.709614722075,19.1011974705,8.3774736969,106.236365537,106.236365537
 12/05  10:00:00,56.5606394129,11.1157483778,0.0,0.291697977888,34.3821554469,10.7710376103,70.6192014598,70.6192014598
 12/05  11:00:00,56.2973314416,11.1140995598,0.0,0.0300388246054,34.3821554469,10.7710376103,49.0590110302,49.0590110302
 12/05  12:00:00,56.265643799,11.1124507418,0.0,0.0,34.3821554469,10.7710376103,28.2049250566,28.2049250566
 12/05  13:00:00,56.265643799,11.1124507418,0.0,0.0,34.3821554469,10.7710376103,19.5394408782,19.5394408782
 12/05  14:00:00,56.265643799,11.1124507418,0.0,0.0,34.3821554469,10.7710376103,13.5488726589,13.5488726589
 12/05  15:00:00,56.265643799,11.1124507418,0.0,0.0,34.3821554469,10.7710376103,5.8044691436,5.8044691436
 12/05  16:00:00,56.265643799,11.1124507418,0.0,0.0,34.3821554469,10.7710376103,4.84949489368,4.84949489368
 12/05  17:00:00,60.3998204355,11.1130003478,0.0,0.000627030493805,34.3821554469,10.7710376103,14.4300492509,14.4300492509
 12/05  18:00:00,64.683568693,11.1157483778,0.0,0.14862725793,34.3821554469,10.7710376103,29.7820124673,29.7820124673
 12/05  19:00:00,52.129866104,11.1157483778,0.0,0.252425107962,22.9214369646,9.5742556536,39.2515463439,39.2515463439
 12/05  20:00:00,52.2108264432,11.1157483778,0.0,0.333385447178,22.9214369646,9.5742556536,50.4338062222,50.4338062222
 12/05  21:00:00,47.2360075079,11.1157483778,0.0,0.375587962659,19.1011974705,8.3774736969,56.8186407364,56.8186407364
 12/05  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/05  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/05  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/06  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/06  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/06  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/06  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/06  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/06  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/06  07:00:00,24.5121631095,11.1157483778,0.0,0.826731071168,1.91011974705,2.3935639134,121.773284265,121.773284265
 12/06  08:00:00,25.6221042679,11.1157483778,0.0,0.701082408371,7.6404789882,4.7871278268,92.7837718548,92.7837718548
 12/06  09:00:00,39.0086591295,11.1157483778,0.0,0.414239584254,19.1011974705,8.3774736969,71.2497062393,71.2497062393
 12/06  10:00:00,56.4509131661,11.1157483778,0.0,0.181971731045,34.3821554469,10.7710376103,45.8133526175,45.8133526175
 12/06  11:00:00,56.3505519792,11.1157483778,0.0,0.0816105441404,34.3821554469,10.7710376103,35.0741724546,35.0741724546
 12/06  12:00:00,56.3277943908,11.1157483778,0.0,0.0588529557913,34.3821554469,10.7710376103,22.4739432715,22.4739432715
 12/06  13:00:00,56.3516118629,11.1157483778,0.0,0.0826704278321,34.3821554469,10.7710376103,15.0686367772,15.0686367772
 12/06  14:00:00,56.3301372414,11.1157483778,0.0,0.0611958063855,34.3821554469,10.7710376103,10.6700989237,10.6700989237
 12/06  15:00:00,56.3071987284,11.1157483778,0.0,0.0382572933563,34.3821554469,10.7710376103,8.57330861136,8.57330861136
 12/06  16:00:00,56.3488466862,11.1157483778,0.0,0.0799052511355,34.3821554469,10.7710376103,7.90034726725,7.90034726725
 12/06  17:00:00,60.5472528313,11.1157483778,0.0,0.14531139623,34.3821554469,10.7710376103,11.4370257158,11.4370257158
 12/06  18:00:00,64.7204487007,11.1157483778,0.0,0.1855072657,34.3821554469,10.7710376103,15.5674006729,15.5674006729
 12/06  19:00:00,52.0880203398,11.1157483778,0.0,0.210579343756,22.9214369646,9.5742556536,19.3857551917,19.3857551917
 12/06  20:00:00,52.132573,11.1157483778,0.0,0.255132003921,22.9214369646,9.5742556536,25.4279741236,25.4279741236
 12/06  21:00:00,47.1524893433,11.1157483778,0.0,0.292069798012,19.1011974705,8.3774736969,31.8846624063,31.8846624063
 12/06  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/06  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/06  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/07  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/07  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/07  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/07  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/07  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/07  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/07  07:00:00,24.5014997423,11.1157483778,0.0,0.816067703963,1.91011974705,2.3935639134,100.564940405,100.564940405
 12/07  08:00:00,25.5852114274,11.1157483778,0.0,0.664189567897,7.6404789882,4.7871278268,75.2326831936,75.2326831936
 12/07  09:00:00,39.1644918184,11.1157483778,0.0,0.570072273177,19.1011974705,8.3774736969,61.928193947,61.928193947
 12/07  10:00:00,56.738499539,11.1157483778,0.0,0.469558103987,34.3821554469,10.7710376103,43.8112616424,43.8112616424
 12/07  11:00:00,56.6693827312,11.1157483778,0.0,0.400441296114,34.3821554469,10.7710376103,36.4194149852,36.4194149852
 12/07  12:00:00,56.5626956403,11.1157483778,0.0,0.293754205296,34.3821554469,10.7710376103,23.3581482455,23.3581482455
 12/07  13:00:00,56.502825917,11.1157483778,0.0,0.233884481902,34.3821554469,10.7710376103,18.9840412553,18.9840412553
 12/07  14:00:00,56.4721729897,11.1157483778,0.0,0.203231554685,34.3821554469,10.7710376103,17.408865979,17.408865979
 12/07  15:00:00,56.4304367847,11.1157483778,0.0,0.161495349641,34.3821554469,10.7710376103,15.6876757193,15.6876757193
 12/07  16:00:00,56.3879671484,11.1157483778,0.0,0.11902571332,34.3821554469,10.7710376103,11.6681195651,11.6681195651
 12/07  17:00:00,60.5855322409,11.1157483778,0.0,0.183590805887,34.3821554469,10.7710376103,12.9570037132,12.9570037132
 12/07  18:00:00,64.7806721107,11.1157483778,0.0,0.245730675619,34.3821554469,10.7710376103,17.0681032519,17.0681032519
 12/07  19:00:00,52.1778946467,11.1157483778,0.0,0.300453650621,22.9214369646,9.5742556536,24.4783865306,24.4783865306
 12/07  20:00:00,52.2562906765,11.1157483778,0.0,0.378849680494,22.9214369646,9.5742556536,33.6791367193,33.6791367193
 12/07  21:00:00,47.2576004002,11.1157483778,0.0,0.397180854915,19.1011974705,8.3774736969,36.455229793,36.455229793
 12/07  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/07  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/07  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/08  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/08  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/08  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/08  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/08  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/08  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/08  07:00:00,24.4859103176,11.1157483778,0.0,0.800478279286,1.91011974705,2.3935639134,87.5650152373,87.5650152373
 12/08  08:00:00,25.5751357981,11.1157483778,0.0,0.654113938606,7.6404789882,4.7871278268,67.3054137199,67.3054137199
 12/08  09:00:00,39.1508395478,11.1157483778,0.0,0.556420002569,19.1011974705,8.3774736969,54.1570461943,54.1570461943
 12/08  10:00:00,56.6898383252,11.1157483778,0.0,0.420896890187,34.3821554469,10.7710376103,32.468797592,32.468797592
 12/08  11:00:00,56.5852982458,11.1157483778,0.0,0.31635681075,34.3821554469,10.7710376103,23.2600053771,23.2600053771
 12/08  12:00:00,56.5152000648,11.1157483778,0.0,0.246258629789,34.3821554469,10.7710376103,14.2168977656,14.2168977656
 12/08  13:00:00,56.4955806915,11.1157483778,0.0,0.226639256474,34.3821554469,10.7710376103,9.62338891601,9.62338891601
 12/08  14:00:00,56.475177752,11.1157483778,0.0,0.206236316937,34.3821554469,10.7710376103,5.98386442696,5.98386442696
 12/08  15:00:00,56.468637256,11.1157483778,0.0,0.19969582098,34.3821554469,10.7710376103,4.75429910273,4.75429910273
 12/08  16:00:00,56.4518828357,11.1157483778,0.0,0.182941400639,34.3821554469,10.7710376103,3.81211177422,3.81211177422
 12/08  17:00:00,60.5943743396,11.1157483778,0.0,0.192432904543,34.3821554469,10.7710376103,3.88284090499,3.88284090499
 12/08  18:00:00,64.7493880284,11.1157483778,0.0,0.214446593344,34.3821554469,10.7710376103,6.89204003229,6.89204003229
 12/08  19:00:00,52.1047998495,11.1157483778,0.0,0.227358853408,22.9214369646,9.5742556536,10.4452852501,10.4452852501
 12/08  20:00:00,52.1384840965,11.1157483778,0.0,0.261043100491,22.9214369646,9.5742556536,16.020136163,16.020136163
 12/08  21:00:00,47.1330497401,11.1157483778,0.0,0.272630194853,19.1011974705,8.3774736969,18.4523156136,18.4523156136
 12/08  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/08  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/08  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/09  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/09  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/09  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/09  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/09  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/09  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/09  07:00:00,23.8230739635,11.1157483778,0.0,0.736032903587,1.91011974705,1.79517293505,79.0064928901,79.0064928901
 12/09  08:00:00,20.4333383893,11.1157483778,0.0,0.529337980614,3.8202394941,3.5903458701,55.4966204446,55.4966204446
 12/09  09:00:00,28.8820799085,11.1157483778,0.0,0.3217032649,11.4607184823,5.9839097835,38.0297348328,38.0297348328
 12/09  10:00:00,43.6465082706,11.1140995598,0.0,0.0367160926255,22.9214369646,9.5742556536,9.59647577024,9.59647577024
 12/09  11:00:00,56.265643799,11.1124507418,0.0,0.0,34.3821554469,10.7710376103,2.04331787454,2.04331787454
 12/09  12:00:00,56.265643799,11.1124507418,0.0,0.0,34.3821554469,10.7710376103,0.758600727087,0.758600727087
 12/09  13:00:00,56.4085844334,11.1124507418,0.142940634369,0.0,34.3821554469,10.7710376103,0.107412065848,0.107412065848
 12/09  14:00:00,56.5143422313,11.1124507418,0.24869843231,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/09  15:00:00,56.6632610359,11.1124507418,0.397617236891,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/09  16:00:00,56.6672748906,11.1124507418,0.401631091615,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/09  17:00:00,60.5345781783,11.1124507418,0.135934379278,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/09  18:00:00,64.531643799,11.1124507418,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/09  19:00:00,46.8602528404,11.1130003478,0.0,0.00258132515421,19.1011974705,8.3774736969,3.73749724184,3.73749724184
 12/09  20:00:00,36.9000838745,11.1157483778,0.0,0.0737072308891,11.4607184823,5.9839097835,13.3856264206,13.3856264206
 12/09  21:00:00,36.9752898717,11.1157483778,0.0,0.148913228098,11.4607184823,5.9839097835,19.6963407015,19.6963407015
 12/09  22:00:00,27.046656253,11.1157483778,0.0,0.254322510902,3.8202394941,3.5903458701,37.3667129661,37.3667129661
 12/09  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/09  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/10  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/10  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/10  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/10  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/10  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/10  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/10  07:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/10  08:00:00,5.08295934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/10  09:00:00,19.0157470934,11.1157483778,0.0,0.489413351348,3.8202394941,3.5903458701,82.8502584144,82.8502584144
 12/10  10:00:00,18.6591149483,11.1157483778,0.0,0.13278120623,3.8202394941,3.5903458701,50.6596773676,50.6596773676
 12/10  11:00:00,33.5741004584,11.1124507418,0.0,0.0,15.2809579764,7.1806917402,28.9067444435,28.9067444435
 12/10  12:00:00,33.5741004584,11.1124507418,0.0,0.0,15.2809579764,7.1806917402,21.8793676458,21.8793676458
 12/10  13:00:00,43.60814336,11.1124507418,0.0,0.0,22.9214369646,9.5742556536,14.5020623813,14.5020623813
 12/10  14:00:00,43.6248380868,11.1146491658,0.0,0.0144963028134,22.9214369646,9.5742556536,14.1226939178,14.1226939178
 12/10  15:00:00,43.60814336,11.1124507418,0.0,0.0,22.9214369646,9.5742556536,14.7000447465,14.7000447465
 12/10  16:00:00,43.6792665986,11.1157483778,0.0,0.0678256025783,22.9214369646,9.5742556536,18.9791739926,18.9791739926
 12/10  17:00:00,47.8934461799,11.1157483778,0.0,0.149005183896,22.9214369646,9.5742556536,20.6565857106,20.6565857106
 12/10  18:00:00,41.8578648174,11.1157483778,0.0,0.0144667229988,15.2809579764,7.1806917402,36.9875298219,36.9875298219
 12/10  19:00:00,31.8763996863,11.1157483778,0.0,0.0670444934468,7.6404789882,4.7871278268,48.9065035996,48.9065035996
 12/10  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/10  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/10  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/10  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/10  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/11  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/11  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/11  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/11  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/11  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/11  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/11  07:00:00,24.5036393244,11.1157483778,0.0,0.818207286114,1.91011974705,2.3935639134,110.938476339,110.938476339
 12/11  08:00:00,25.6057617947,11.1157483778,0.0,0.684739935153,7.6404789882,4.7871278268,87.1476683206,87.1476683206
 12/11  09:00:00,39.128199069,11.1157483778,0.0,0.533779523721,19.1011974705,8.3774736969,69.752175863,69.752175863
 12/11  10:00:00,56.6680166335,11.1157483778,0.0,0.399075198443,34.3821554469,10.7710376103,48.7517336121,48.7517336121
 12/11  11:00:00,56.602189284,11.1157483778,0.0,0.333247848988,34.3821554469,10.7710376103,40.8929794801,40.8929794801
 12/11  12:00:00,56.5057641371,11.1157483778,0.0,0.236822702061,34.3821554469,10.7710376103,27.2514117717,27.2514117717
 12/11  13:00:00,56.364599994,11.1151987718,0.0,0.0962081649289,34.3821554469,10.7710376103,18.9678777753,18.9678777753
 12/11  14:00:00,56.265643799,11.1124507418,0.0,0.0,34.3821554469,10.7710376103,7.69461249845,7.69461249845
 12/11  15:00:00,56.265643799,11.1124507418,0.0,0.0,34.3821554469,10.7710376103,2.09775029138,2.09775029138
 12/11  16:00:00,56.265643799,11.1124507418,0.0,0.0,34.3821554469,10.7710376103,1.25857036844,1.25857036844
 12/11  17:00:00,60.398643799,11.1124507418,0.0,0.0,34.3821554469,10.7710376103,2.72507834201,2.72507834201
 12/11  18:00:00,64.6658840366,11.1157483778,0.0,0.130942601539,34.3821554469,10.7710376103,19.8313422985,19.8313422985
 12/11  19:00:00,52.139638781,11.1157483778,0.0,0.262197784988,22.9214369646,9.5742556536,34.3745738964,34.3745738964
 12/11  20:00:00,52.2144422986,11.1157483778,0.0,0.337001302593,22.9214369646,9.5742556536,44.3832005361,44.3832005361
 12/11  21:00:00,47.2050016683,11.1157483778,0.0,0.34458212301,19.1011974705,8.3774736969,44.8898504963,44.8898504963
 12/11  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/11  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/11  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/12  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/12  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/12  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/12  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/12  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/12  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/12  07:00:00,24.4682748932,11.1157483778,0.0,0.782842854945,1.91011974705,2.3935639134,101.462076383,101.462076383
 12/12  08:00:00,26.9195879517,11.1157483778,0.0,0.620899425494,7.6404789882,4.7871278268,74.0953084124,74.0953084124
 12/12  09:00:00,39.1233875745,11.1157483778,0.0,0.528968029253,19.1011974705,8.3774736969,60.8189634907,60.8189634907
 12/12  10:00:00,56.6867902829,11.1157483778,0.0,0.417848847893,34.3821554469,10.7710376103,42.6105680012,42.6105680012
 12/12  11:00:00,56.6421727067,11.1157483778,0.0,0.373231271613,34.3821554469,10.7710376103,38.6162647453,38.6162647453
 12/12  12:00:00,56.5768628656,11.1157483778,0.0,0.307921430535,34.3821554469,10.7710376103,28.1074128349,28.1074128349
 12/12  13:00:00,56.5246039676,11.1157483778,0.0,0.255662532502,34.3821554469,10.7710376103,20.4704531699,20.4704531699
 12/12  14:00:00,56.4638126453,11.1157483778,0.0,0.19487121027,34.3821554469,10.7710376103,13.5319586832,13.5319586832
 12/12  15:00:00,56.4368297231,11.1157483778,0.0,0.167888288046,34.3821554469,10.7710376103,9.88226579588,9.88226579588
 12/12  16:00:00,56.4284001624,11.1157483778,0.0,0.159458727391,34.3821554469,10.7710376103,6.23960174964,6.23960174964
 12/12  17:00:00,60.5817614339,11.1157483778,0.0,0.179819998842,34.3821554469,10.7710376103,7.29857369419,7.29857369419
 12/12  18:00:00,64.7603733761,11.1157483778,0.0,0.225431941032,34.3821554469,10.7710376103,14.238446984,14.238446984
 12/12  19:00:00,52.1341235524,11.1157483778,0.0,0.256682556343,22.9214369646,9.5742556536,20.0654836854,20.0654836854
 12/12  20:00:00,52.1737479887,11.1157483778,0.0,0.296306992636,22.9214369646,9.5742556536,26.4537949593,26.4537949593
 12/12  21:00:00,47.1948140607,11.1157483778,0.0,0.334394515424,19.1011974705,8.3774736969,32.7376761612,32.7376761612
 12/12  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/12  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/12  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/13  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/13  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/13  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/13  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/13  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/13  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/13  07:00:00,24.4633490784,11.1157483778,0.0,0.777917040062,1.91011974705,2.3935639134,90.2946586554,90.2946586554
 12/13  08:00:00,26.862975178,11.1157483778,0.0,0.564286651782,7.6404789882,4.7871278268,62.4784088442,62.4784088442
 12/13  09:00:00,38.9028981438,11.1157483778,0.0,0.308478598587,19.1011974705,8.3774736969,47.1265909324,47.1265909324
 12/13  10:00:00,56.302904665,11.1140995598,0.0,0.0356120479541,34.3821554469,10.7710376103,24.5839326697,24.5839326697
 12/13  11:00:00,56.265643799,11.1124507418,0.0,0.0,34.3821554469,10.7710376103,11.7837008984,11.7837008984
 12/13  12:00:00,56.265643799,11.1124507418,0.0,0.0,34.3821554469,10.7710376103,2.61629901841,2.61629901841
 12/13  13:00:00,56.265643799,11.1124507418,0.0,0.0,34.3821554469,10.7710376103,2.08063350508,2.08063350508
 12/13  14:00:00,56.2669462425,11.1124507418,0.00130244345945,0.0,34.3821554469,10.7710376103,1.37855891308,1.37855891308
 12/13  15:00:00,56.2666097931,11.1124507418,0.000965994079231,0.0,34.3821554469,10.7710376103,1.01813661431,1.01813661431
 12/13  16:00:00,56.265643799,11.1124507418,0.0,0.0,34.3821554469,10.7710376103,0.774391996745,0.774391996745
 12/13  17:00:00,60.398643799,11.1124507418,0.0,0.0,34.3821554469,10.7710376103,0.955809204826,0.955809204826
 12/13  18:00:00,64.5580391885,11.1140995598,0.0,0.0247465714679,34.3821554469,10.7710376103,9.47268002619,9.47268002619
 12/13  19:00:00,52.0245155914,11.1157483778,0.0,0.147074595326,22.9214369646,9.5742556536,23.1940499692,23.1940499692
 12/13  20:00:00,52.1206590661,11.1157483778,0.0,0.243218070001,22.9214369646,9.5742556536,33.6444623259,33.6444623259
 12/13  21:00:00,47.1361315493,11.1157483778,0.0,0.275712004084,19.1011974705,8.3774736969,37.22932053,37.22932053
 12/13  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/13  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/13  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/14  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/14  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/14  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/14  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/14  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/14  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/14  07:00:00,24.2908794887,11.1157483778,0.0,0.60544745044,1.91011974705,2.3935639134,79.3864245156,79.3864245156
 12/14  08:00:00,26.7688005078,11.1157483778,0.0,0.470111981613,7.6404789882,4.7871278268,57.2436085034,57.2436085034
 12/14  09:00:00,38.972169341,11.1157483778,0.0,0.377749795787,19.1011974705,8.3774736969,41.5687754721,41.5687754721
 12/14  10:00:00,56.5327255583,11.1157483778,0.0,0.263784123204,34.3821554469,10.7710376103,21.9118940639,21.9118940639
 12/14  11:00:00,56.4961515853,11.1157483778,0.0,0.227210150295,34.3821554469,10.7710376103,18.6932485493,18.6932485493
 12/14  12:00:00,56.4216306822,11.1157483778,0.0,0.152689247134,34.3821554469,10.7710376103,8.94656321581,8.94656321581
 12/14  13:00:00,56.3586268987,11.1157483778,0.0,0.08968546364,34.3821554469,10.7710376103,4.68129687302,4.68129687302
 12/14  14:00:00,56.265643799,11.1124507418,0.0,0.0,34.3821554469,10.7710376103,2.71101714311,2.71101714311
 12/14  15:00:00,56.265643799,11.1124507418,0.0,0.0,34.3821554469,10.7710376103,1.92494680423,1.92494680423
 12/14  16:00:00,56.265643799,11.1124507418,0.0,0.0,34.3821554469,10.7710376103,1.15834557943,1.15834557943
 12/14  17:00:00,60.398643799,11.1124507418,0.0,0.0,34.3821554469,10.7710376103,2.65532188799,2.65532188799
 12/14  18:00:00,64.666403719,11.1157483778,0.0,0.131462283918,34.3821554469,10.7710376103,16.7535062261,16.7535062261
 12/14  19:00:00,52.130516734,11.1157483778,0.0,0.253075737981,22.9214369646,9.5742556536,28.8697561699,28.8697561699
 12/14  20:00:00,52.2035945263,11.1157483778,0.0,0.326153530238,22.9214369646,9.5742556536,38.8735588315,38.8735588315
 12/14  21:00:00,47.24899288,11.1157483778,0.0,0.388573334719,19.1011974705,8.3774736969,49.7338254176,49.7338254176
 12/14  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/14  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/14  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/15  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/15  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/15  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/15  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/15  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/15  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/15  07:00:00,24.5101616601,11.1157483778,0.0,0.824729621787,1.91011974705,2.3935639134,112.670496583,112.670496583
 12/15  08:00:00,27.0227006734,11.1157483778,0.0,0.724012147183,7.6404789882,4.7871278268,86.9885748732,86.9885748732
 12/15  09:00:00,39.1741999841,11.1157483778,0.0,0.579780438899,19.1011974705,8.3774736969,71.7267183319,71.7267183319
 12/15  10:00:00,56.6456918709,11.1157483778,0.0,0.37675043587,34.3821554469,10.7710376103,46.5239851184,46.5239851184
 12/15  11:00:00,56.525546595,11.1157483778,0.0,0.25660515992,34.3821554469,10.7710376103,35.5133334885,35.5133334885
 12/15  12:00:00,56.3851951101,11.1157483778,0.0,0.116253675084,34.3821554469,10.7710376103,21.7421270019,21.7421270019
 12/15  13:00:00,56.2674201081,11.1130003478,0.0,0.00122670307289,34.3821554469,10.7710376103,16.0343654193,16.0343654193
 12/15  14:00:00,56.265643799,11.1124507418,0.0,0.0,34.3821554469,10.7710376103,9.96770410062,9.96770410062
 12/15  15:00:00,56.265643799,11.1124507418,0.0,0.0,34.3821554469,10.7710376103,5.07051849883,5.07051849883
 12/15  16:00:00,56.265643799,11.1124507418,0.0,0.0,34.3821554469,10.7710376103,2.5893030872,2.5893030872
 12/15  17:00:00,60.4004584858,11.1130003478,0.0,0.00126508078228,34.3821554469,10.7710376103,6.77493143044,6.77493143044
 12/15  18:00:00,64.7036134025,11.1157483778,0.0,0.168671967441,34.3821554469,10.7710376103,25.2367793165,25.2367793165
 12/15  19:00:00,52.1860428002,11.1157483778,0.0,0.308601804184,22.9214369646,9.5742556536,40.5629031547,40.5629031547
 12/15  20:00:00,52.2640975325,11.1157483778,0.0,0.386656536472,22.9214369646,9.5742556536,50.9151255534,50.9151255534
 12/15  21:00:00,47.2974230369,11.1157483778,0.0,0.437003491664,19.1011974705,8.3774736969,58.6068859775,58.6068859775
 12/15  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/15  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/15  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/16  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/16  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/16  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/16  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/16  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/16  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/16  07:00:00,23.9137721311,11.1157483778,0.0,0.826731071168,1.91011974705,1.79517293505,125.752236423,125.752236423
 12/16  08:00:00,22.0577294755,11.1157483778,0.0,0.776062400119,3.8202394941,3.5903458701,98.5181610046,98.5181610046
 12/16  09:00:00,29.1175641358,11.1157483778,0.0,0.557187492134,11.4607184823,5.9839097835,81.2459352674,81.2459352674
 12/16  10:00:00,43.9150744406,11.1157483778,0.0,0.303633444555,22.9214369646,9.5742556536,58.265737864,58.265737864
 12/16  11:00:00,56.2961869381,11.1135499538,0.0,0.0294439270745,34.3821554469,10.7710376103,37.4630925293,37.4630925293
 12/16  12:00:00,56.265643799,11.1124507418,0.0,0.0,34.3821554469,10.7710376103,19.6315711758,19.6315711758
 12/16  13:00:00,56.265643799,11.1124507418,0.0,0.0,34.3821554469,10.7710376103,14.1339555286,14.1339555286
 12/16  14:00:00,56.265643799,11.1124507418,0.0,0.0,34.3821554469,10.7710376103,7.86745836847,7.86745836847
 12/16  15:00:00,56.265643799,11.1124507418,0.0,0.0,34.3821554469,10.7710376103,3.34521926191,3.34521926191
 12/16  16:00:00,56.265643799,11.1124507418,0.0,0.0,34.3821554469,10.7710376103,3.40356995634,3.40356995634
 12/16  17:00:00,60.4032517678,11.1130003478,0.0,0.00405836284547,34.3821554469,10.7710376103,15.4460348975,15.4460348975
 12/16  18:00:00,64.6616855627,11.1157483778,0.0,0.126744127659,34.3821554469,10.7710376103,29.1540974703,29.1540974703
 12/16  19:00:00,47.1205188278,11.1157483778,0.0,0.26009928256,19.1011974705,8.3774736969,45.9453363955,45.9453363955
 12/16  20:00:00,37.1690978032,11.1157483778,0.0,0.342721159543,11.4607184823,5.9839097835,57.1865127881,57.1865127881
 12/16  21:00:00,37.263117532,11.1157483778,0.0,0.436740888356,11.4607184823,5.9839097835,69.426115219,69.426115219
 12/16  22:00:00,27.3275349675,11.1157483778,0.0,0.535201225481,3.8202394941,3.5903458701,86.3400457204,86.3400457204
 12/16  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/16  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/17  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/17  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/17  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/17  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/17  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/17  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/17  07:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/17  08:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/17  09:00:00,19.3530648132,11.1157483778,0.0,0.826731071168,3.8202394941,3.5903458701,148.865177067,148.865177067
 12/17  10:00:00,19.1640308875,11.1157483778,0.0,0.637697145455,3.8202394941,3.5903458701,119.575725772,119.575725772
 12/17  11:00:00,33.856730787,11.1157483778,0.0,0.279332692505,15.2809579764,7.1806917402,88.4019675385,88.4019675385
 12/17  12:00:00,33.606878943,11.1140995598,0.0,0.03112966658,15.2809579764,7.1806917402,59.7736187397,59.7736187397
 12/17  13:00:00,43.60814336,11.1124507418,0.0,0.0,22.9214369646,9.5742556536,26.9824782146,26.9824782146
 12/17  14:00:00,43.60814336,11.1124507418,0.0,0.0,22.9214369646,9.5742556536,17.8390644002,17.8390644002
 12/17  15:00:00,43.60814336,11.1124507418,0.0,0.0,22.9214369646,9.5742556536,13.7851891714,13.7851891714
 12/17  16:00:00,43.60814336,11.1124507418,0.0,0.0,22.9214369646,9.5742556536,6.58601451406,6.58601451406
 12/17  17:00:00,47.7509931321,11.1135499538,0.0,0.00875056008539,22.9214369646,9.5742556536,11.7845653109,11.7845653109
 12/17  18:00:00,41.8529649202,11.1140995598,0.0,0.0112156437458,15.2809579764,7.1806917402,48.4871030454,48.4871030454
 12/17  19:00:00,31.9073134531,11.1157483778,0.0,0.0979582602268,7.6404789882,4.7871278268,71.3741483919,71.3741483919
 12/17  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/17  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/17  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/17  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/17  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/18  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/18  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/18  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/18  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/18  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/18  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/18  07:00:00,24.5121631095,11.1157483778,0.0,0.826731071168,1.91011974705,2.3935639134,153.8648062,153.8648062
 12/18  08:00:00,27.1254195974,11.1157483778,0.0,0.826731071168,7.6404789882,4.7871278268,134.692789573,134.692789573
 12/18  09:00:00,39.2869767415,11.1157483778,0.0,0.692557196255,19.1011974705,8.3774736969,108.218344102,108.218344102
 12/18  10:00:00,56.5838745875,11.1157483778,0.0,0.314933152493,34.3821554469,10.7710376103,74.2895265124,74.2895265124
 12/18  11:00:00,56.3280070568,11.1151987718,0.0,0.0596152277627,34.3821554469,10.7710376103,55.4294943405,55.4294943405
 12/18  12:00:00,56.265643799,11.1124507418,0.0,0.0,34.3821554469,10.7710376103,34.3487952826,34.3487952826
 12/18  13:00:00,56.265643799,11.1124507418,0.0,0.0,34.3821554469,10.7710376103,27.8851975034,27.8851975034
 12/18  14:00:00,56.265643799,11.1124507418,0.0,0.0,34.3821554469,10.7710376103,23.5985501004,23.5985501004
 12/18  15:00:00,56.265643799,11.1124507418,0.0,0.0,34.3821554469,10.7710376103,21.2612688935,21.2612688935
 12/18  16:00:00,56.265643799,11.1124507418,0.0,0.0,34.3821554469,10.7710376103,21.4147073139,21.4147073139
 12/18  17:00:00,59.0762388715,11.1140995598,0.0,0.0536129211247,34.3821554469,10.7710376103,34.3094384918,34.3094384918
 12/18  18:00:00,64.8076137689,11.1157483778,0.0,0.272672333871,34.3821554469,10.7710376103,49.7149607656,49.7149607656
 12/18  19:00:00,52.23129555,11.1157483778,0.0,0.353854553934,22.9214369646,9.5742556536,57.5465666549,57.5465666549
 12/18  20:00:00,52.3109931977,11.1157483778,0.0,0.43355220168,22.9214369646,9.5742556536,68.3333240224,68.3333240224
 12/18  21:00:00,47.3405760392,11.1157483778,0.0,0.480156493993,19.1011974705,8.3774736969,74.5131251567,74.5131251567
 12/18  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/18  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/18  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/19  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/19  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/19  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/19  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/19  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/19  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/19  07:00:00,24.5121631095,11.1157483778,0.0,0.826731071168,1.91011974705,2.3935639134,145.029227742,145.029227742
 12/19  08:00:00,27.1254195974,11.1157483778,0.0,0.826731071168,7.6404789882,4.7871278268,122.678967655,122.678967655
 12/19  09:00:00,39.4130226807,11.1157483778,0.0,0.818603135478,19.1011974705,8.3774736969,106.49906848,106.49906848
 12/19  10:00:00,56.9353222256,11.1157483778,0.0,0.666380790507,34.3821554469,10.7710376103,83.076921973,83.076921973
 12/19  11:00:00,56.8588140727,11.1157483778,0.0,0.589872637687,34.3821554469,10.7710376103,75.4941787572,75.4941787572
 12/19  12:00:00,56.7862475306,11.1157483778,0.0,0.517306095533,34.3821554469,10.7710376103,63.9081532006,63.9081532006
 12/19  13:00:00,56.7118765736,11.1157483778,0.0,0.442935138564,34.3821554469,10.7710376103,55.1836289674,55.1836289674
 12/19  14:00:00,56.6688832722,11.1157483778,0.0,0.399941837154,34.3821554469,10.7710376103,50.5013594789,50.5013594789
 12/19  15:00:00,56.6647274953,11.1157483778,0.0,0.395786060254,34.3821554469,10.7710376103,48.6487680538,48.6487680538
 12/19  16:00:00,56.6061735387,11.1157483778,0.0,0.337232103677,34.3821554469,10.7710376103,40.8155612209,40.8155612209
 12/19  17:00:00,59.408151032,11.1157483778,0.0,0.383876263578,34.3821554469,10.7710376103,43.1828243039,43.1828243039
 12/19  18:00:00,64.9796991705,11.1157483778,0.0,0.444757735492,34.3821554469,10.7710376103,49.9765534098,49.9765534098
 12/19  19:00:00,52.3443490629,11.1157483778,0.0,0.466908066872,22.9214369646,9.5742556536,53.9759101351,53.9759101351
 12/19  20:00:00,52.3859316298,11.1157483778,0.0,0.508490633781,22.9214369646,9.5742556536,60.2875293503,60.2875293503
 12/19  21:00:00,47.4104314625,11.1157483778,0.0,0.550011917263,19.1011974705,8.3774736969,66.8126839249,66.8126839249
 12/19  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/19  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/19  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/20  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/20  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/20  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/20  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/20  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/20  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/20  07:00:00,24.5121631095,11.1157483778,0.0,0.826731071168,1.91011974705,2.3935639134,145.613655717,145.613655717
 12/20  08:00:00,27.1254195974,11.1157483778,0.0,0.826731071168,7.6404789882,4.7871278268,125.050228771,125.050228771
 12/20  09:00:00,39.4211506164,11.1157483778,0.0,0.826731071168,19.1011974705,8.3774736969,105.706061985,105.706061985
 12/20  10:00:00,57.0592754383,11.1157483778,0.0,0.790334003235,34.3821554469,10.7710376103,83.0340754106,83.0340754106
 12/20  11:00:00,56.9687010132,11.1157483778,0.0,0.699759578199,34.3821554469,10.7710376103,77.8035381196,77.8035381196
 12/20  12:00:00,56.8892149,11.1157483778,0.0,0.620273464907,34.3821554469,10.7710376103,66.4323110052,66.4323110052
 12/20  13:00:00,56.8330841979,11.1157483778,0.0,0.564142762827,34.3821554469,10.7710376103,61.2653870112,61.2653870112
 12/20  14:00:00,56.8024386708,11.1157483778,0.0,0.533497235738,34.3821554469,10.7710376103,56.0020034356,56.0020034356
 12/20  15:00:00,56.7696912646,11.1157483778,0.0,0.500749829518,34.3821554469,10.7710376103,51.8527452048,51.8527452048
 12/20  16:00:00,56.761774511,11.1157483778,0.0,0.492833075963,34.3821554469,10.7710376103,48.0311596722,48.0311596722
 12/20  17:00:00,59.529711395,11.1157483778,0.0,0.505436626617,34.3821554469,10.7710376103,49.3712492624,49.3712492624
 12/20  18:00:00,65.0640849288,11.1157483778,0.0,0.529143493717,34.3821554469,10.7710376103,53.6757919187,53.6757919187
 12/20  19:00:00,52.4270589948,11.1157483778,0.0,0.549617998799,22.9214369646,9.5742556536,57.7499450381,57.7499450381
 12/20  20:00:00,52.4862956632,11.1157483778,0.0,0.608854667181,22.9214369646,9.5742556536,67.5269384763,67.5269384763
 12/20  21:00:00,47.5235424305,11.1157483778,0.0,0.663122885245,19.1011974705,8.3774736969,76.2144521966,76.2144521966
 12/20  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/20  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/20  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/21  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/21  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/21  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/21  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/21  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/21  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/21  07:00:00,24.5121631095,11.1157483778,0.0,0.826731071168,1.91011974705,2.3935639134,130.578431357,130.578431357
 12/21  08:00:00,27.1254195974,11.1157483778,0.0,0.826731071168,7.6404789882,4.7871278268,100.201679911,100.201679911
 12/21  09:00:00,39.1789288574,11.1157483778,0.0,0.584509312133,19.1011974705,8.3774736969,73.4737289567,73.4737289567
 12/21  10:00:00,56.4669785231,11.1157483778,0.0,0.198037088079,34.3821554469,10.7710376103,42.0684641554,42.0684641554
 12/21  11:00:00,56.2689253383,11.1130003478,0.0,0.00273193329237,34.3821554469,10.7710376103,25.1421630228,25.1421630228
 12/21  12:00:00,56.265643799,11.1124507418,0.0,0.0,34.3821554469,10.7710376103,9.20816159834,9.20816159834
 12/21  13:00:00,56.265643799,11.1124507418,0.0,0.0,34.3821554469,10.7710376103,4.12077295718,4.12077295718
 12/21  14:00:00,56.323216674,11.1124507418,0.0575728750006,0.0,34.3821554469,10.7710376103,2.80870572026,2.80870572026
 12/21  15:00:00,56.4027336519,11.1124507418,0.137089852939,0.0,34.3821554469,10.7710376103,1.75045853251,1.75045853251
 12/21  16:00:00,56.3852689626,11.1124507418,0.119625163572,0.0,34.3821554469,10.7710376103,1.14884471921,1.14884471921
 12/21  17:00:00,59.0240442107,11.1124507418,0.00306707835548,0.0,34.3821554469,10.7710376103,1.38888436288,1.38888436288
 12/21  18:00:00,64.531643799,11.1124507418,0.0,0.0,34.3821554469,10.7710376103,1.93412170253,1.93412170253
 12/21  19:00:00,51.8867258407,11.1140995598,0.0,0.0109336627162,22.9214369646,9.5742556536,4.36133455646,4.36133455646
 12/21  20:00:00,52.0061601969,11.1157483778,0.0,0.128719200877,22.9214369646,9.5742556536,18.7577003717,18.7577003717
 12/21  21:00:00,47.0553794558,11.1157483778,0.0,0.194959910565,19.1011974705,8.3774736969,26.1332852028,26.1332852028
 12/21  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/21  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/21  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/22  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/22  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/22  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/22  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/22  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/22  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/22  07:00:00,24.4809247941,11.1157483778,0.0,0.795492755797,1.91011974705,2.3935639134,104.611515828,104.611515828
