Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 12/22  08:00:00,27.0273389464,11.1157483778,0.0,0.728650420174,7.6404789882,4.7871278268,96.9052652306,96.9052652306
 12/22  09:00:00,39.1557173171,11.1157483778,0.0,0.561297771856,19.1011974705,8.3774736969,94.4208038987,94.4208038987
 12/22  10:00:00,56.5158858857,11.1157483778,0.0,0.246944450613,34.3821554469,10.7710376103,65.0650363618,65.0650363618
 12/22  11:00:00,56.2756488333,11.1135499538,0.0,0.00890582229116,34.3821554469,10.7710376103,45.7167559491,45.7167559491
 12/22  12:00:00,56.265643799,11.1124507418,0.0,0.0,34.3821554469,10.7710376103,30.1948198766,30.1948198766
 12/22  13:00:00,56.265643799,11.1124507418,0.0,0.0,34.3821554469,10.7710376103,19.2654965395,19.2654965395
 12/22  14:00:00,56.265643799,11.1124507418,0.0,0.0,34.3821554469,10.7710376103,12.3423364137,12.3423364137
 12/22  15:00:00,56.265643799,11.1124507418,0.0,0.0,34.3821554469,10.7710376103,6.58013026091,6.58013026091
 12/22  16:00:00,56.265643799,11.1124507418,0.0,0.0,34.3821554469,10.7710376103,2.86172642882,2.86172642882
 12/22  17:00:00,59.0209771323,11.1124507418,0.0,0.0,34.3821554469,10.7710376103,9.15973808268,9.15973808268
 12/22  18:00:00,64.6137349328,11.1151987718,0.0,0.0793431037528,34.3821554469,10.7710376103,29.771499992,29.771499992
 12/22  19:00:00,52.1306864586,11.1157483778,0.0,0.25324546251,22.9214369646,9.5742556536,45.250550817,45.250550817
 12/22  20:00:00,52.2683588289,11.1157483778,0.0,0.390917832881,22.9214369646,9.5742556536,62.8864223048,62.8864223048
 12/22  21:00:00,47.1838661408,11.1157483778,0.0,0.323446595529,19.1011974705,8.3774736969,48.3927719704,48.3927719704
 12/22  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/22  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/22  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/23  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/23  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/23  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/23  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/23  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/23  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/23  07:00:00,23.9137721311,11.1157483778,0.0,0.826731071168,1.91011974705,1.79517293505,144.71892032,144.71892032
 12/23  08:00:00,22.1083981466,11.1157483778,0.0,0.826731071168,3.8202394941,3.5903458701,130.077198339,130.077198339
 12/23  09:00:00,29.1028114755,11.1157483778,0.0,0.542434831845,11.4607184823,5.9839097835,89.5442857305,89.5442857305
 12/23  10:00:00,43.7176476563,11.1151987718,0.0,0.106756266275,22.9214369646,9.5742556536,44.2742717241,44.2742717241
 12/23  11:00:00,56.265643799,11.1124507418,0.0,0.0,34.3821554469,10.7710376103,25.0264460489,25.0264460489
 12/23  12:00:00,56.265643799,11.1124507418,0.0,0.0,34.3821554469,10.7710376103,8.53312875352,8.53312875352
 12/23  13:00:00,56.3472998554,11.1124507418,0.0816560563645,0.0,34.3821554469,10.7710376103,3.42378524461,3.42378524461
 12/23  14:00:00,56.497762958,11.1124507418,0.232119158965,0.0,34.3821554469,10.7710376103,2.11171027797,2.11171027797
 12/23  15:00:00,56.4891470204,11.1124507418,0.223503221367,0.0,34.3821554469,10.7710376103,1.41955523172,1.41955523172
 12/23  16:00:00,56.4041517647,11.1124507418,0.138507965728,0.0,34.3821554469,10.7710376103,1.19896045612,1.19896045612
 12/23  17:00:00,59.0266369202,11.1124507418,0.00565978786042,0.0,34.3821554469,10.7710376103,2.133479022,2.133479022
 12/23  18:00:00,64.531643799,11.1124507418,0.0,0.0,34.3821554469,10.7710376103,3.35443554072,3.35443554072
 12/23  19:00:00,46.915579551,11.1146491658,0.0,0.0562592178191,19.1011974705,8.3774736969,24.4723449008,24.4723449008
 12/23  20:00:00,37.0078257582,11.1157483778,0.0,0.181449114574,11.4607184823,5.9839097835,35.5965343065,35.5965343065
 12/23  21:00:00,37.0987618472,11.1157483778,0.0,0.272385203574,11.4607184823,5.9839097835,45.4604048383,45.4604048383
 12/23  22:00:00,27.1896078583,11.1157483778,0.0,0.397274116275,3.8202394941,3.5903458701,65.9081462244,65.9081462244
 12/23  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/23  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/24  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/24  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/24  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/24  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/24  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/24  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/24  07:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/24  08:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/24  09:00:00,19.3530648132,11.1157483778,0.0,0.826731071168,3.8202394941,3.5903458701,154.769076238,154.769076238
 12/24  10:00:00,19.0785387947,11.1157483778,0.0,0.552205052678,3.8202394941,3.5903458701,116.752658397,116.752658397
 12/24  11:00:00,33.8635744951,11.1157483778,0.0,0.286176400678,15.2809579764,7.1806917402,97.3389175894,97.3389175894
 12/24  12:00:00,33.7129115681,11.1157483778,0.0,0.135513473676,15.2809579764,7.1806917402,87.009128456,87.009128456
 12/24  13:00:00,43.6118345678,11.1130003478,0.0,0.00314160182581,22.9214369646,9.5742556536,59.6265138888,59.6265138888
 12/24  14:00:00,43.60814336,11.1124507418,0.0,0.0,22.9214369646,9.5742556536,45.5073471548,45.5073471548
 12/24  15:00:00,43.60814336,11.1124507418,0.0,0.0,22.9214369646,9.5742556536,39.4412211494,39.4412211494
 12/24  16:00:00,43.60814336,11.1124507418,0.0,0.0,22.9214369646,9.5742556536,37.2226367131,37.2226367131
 12/24  17:00:00,46.5016642793,11.1151987718,0.0,0.135439555899,22.9214369646,9.5742556536,44.1407047581,44.1407047581
 12/24  18:00:00,41.9264934374,11.1157483778,0.0,0.0830953429756,15.2809579764,7.1806917402,79.3660449757,79.3660449757
 12/24  19:00:00,31.9813565326,11.1157483778,0.0,0.172001339782,7.6404789882,4.7871278268,99.4073629969,99.4073629969
 12/24  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/24  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/24  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/24  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/24  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/25  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/25  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/25  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/25  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/25  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/25  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/25  07:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/25  08:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/25  09:00:00,19.3530648132,11.1157483778,0.0,0.826731071168,3.8202394941,3.5903458701,164.695076539,164.695076539
 12/25  10:00:00,19.3530648132,11.1157483778,0.0,0.826731071168,3.8202394941,3.5903458701,147.318479981,147.318479981
 12/25  11:00:00,34.4041291656,11.1157483778,0.0,0.826731071168,15.2809579764,7.1806917402,129.213840294,129.213840294
 12/25  12:00:00,34.4041291656,11.1157483778,0.0,0.826731071168,15.2809579764,7.1806917402,119.816687769,119.816687769
 12/25  13:00:00,44.3736506594,11.1157483778,0.0,0.762209663359,22.9214369646,9.5742556536,101.003922561,101.003922561
 12/25  14:00:00,44.3177913227,11.1157483778,0.0,0.70635032661,22.9214369646,9.5742556536,93.3227397955,93.3227397955
 12/25  15:00:00,44.2724976943,11.1157483778,0.0,0.661056698206,22.9214369646,9.5742556536,89.3733625542,89.3733625542
 12/25  16:00:00,44.1832803895,11.1157483778,0.0,0.571839393462,22.9214369646,9.5742556536,82.6526978858,82.6526978858
 12/25  17:00:00,46.9846654946,11.1157483778,0.0,0.617891165268,22.9214369646,9.5742556536,82.2634318013,82.2634318013
 12/25  18:00:00,42.2033601726,11.1157483778,0.0,0.359962078108,15.2809579764,7.1806917402,108.579551117,108.579551117
 12/25  19:00:00,32.2185931713,11.1157483778,0.0,0.409237978412,7.6404789882,4.7871278268,116.566471287,116.566471287
 12/25  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/25  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/25  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/25  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/25  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/26  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/26  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/26  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/26  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/26  05:00:00,12.5738987719,0.00219842403855,0.0,0.00201668744401,1.91011974705,2.3935639134,0.0,0.0
 12/26  06:00:00,12.5815840614,0.00329763605782,0.0,0.00860276486399,1.91011974705,2.3935639134,0.0,0.0
 12/26  07:00:00,24.5121631095,11.1157483778,0.0,0.826731071168,1.91011974705,2.3935639134,155.052772871,155.052772871
 12/26  08:00:00,27.1254195974,11.1157483778,0.0,0.826731071168,7.6404789882,4.7871278268,134.417388214,134.417388214
 12/26  09:00:00,39.4211506164,11.1157483778,0.0,0.826731071168,19.1011974705,8.3774736969,115.379437388,115.379437388
 12/26  10:00:00,56.8797086109,11.1157483778,0.0,0.610767175855,34.3821554469,10.7710376103,78.7343724749,78.7343724749
 12/26  11:00:00,56.5298475245,11.1157483778,0.0,0.260906089475,34.3821554469,10.7710376103,49.0283512431,49.0283512431
 12/26  12:00:00,56.465428385,11.1157483778,0.0,0.196486949937,34.3821554469,10.7710376103,26.8822375241,26.8822375241
 12/26  13:00:00,56.3842328408,11.1157483778,0.0,0.115291405722,34.3821554469,10.7710376103,20.0107147723,20.0107147723
 12/26  14:00:00,56.4619133341,11.1157483778,0.0,0.192971899076,34.3821554469,10.7710376103,17.3261569281,17.3261569281
 12/26  15:00:00,56.4759722208,11.1157483778,0.0,0.207030785767,34.3821554469,10.7710376103,15.2903100568,15.2903100568
 12/26  16:00:00,56.3573697178,11.1157483778,0.0,0.0884282827871,34.3821554469,10.7710376103,10.3842431536,10.3842431536
 12/26  17:00:00,59.1572847856,11.1157483778,0.0,0.133010017248,34.3821554469,10.7710376103,11.246626101,11.246626101
 12/26  18:00:00,64.7484653977,11.1157483778,0.0,0.213523962637,34.3821554469,10.7710376103,15.0555156336,15.0555156336
 12/26  19:00:00,52.1145516968,11.1157483778,0.0,0.237110700774,22.9214369646,9.5742556536,18.205716123,18.205716123
 12/26  20:00:00,52.1905499835,11.1157483778,0.0,0.313108987405,22.9214369646,9.5742556536,30.7683391001,30.7683391001
 12/26  21:00:00,47.2360161433,11.1157483778,0.0,0.375596598047,19.1011974705,8.3774736969,41.4084006281,41.4084006281
 12/26  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/26  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/26  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/27  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/27  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/27  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/27  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/27  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/27  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/27  07:00:00,24.4059113192,11.1157483778,0.0,0.720479280938,1.91011974705,2.3935639134,82.6607376857,82.6607376857
 12/27  08:00:00,26.8245537146,11.1157483778,0.0,0.525865188416,7.6404789882,4.7871278268,54.7073304338,54.7073304338
 12/27  09:00:00,39.0233924082,11.1157483778,0.0,0.428972862947,19.1011974705,8.3774736969,40.1743674375,40.1743674375
 12/27  10:00:00,56.5877425091,11.1157483778,0.0,0.318801074069,34.3821554469,10.7710376103,21.2657429287,21.2657429287
 12/27  11:00:00,56.5268470977,11.1157483778,0.0,0.257905662638,34.3821554469,10.7710376103,15.2818912228,15.2818912228
 12/27  12:00:00,56.468510657,11.1157483778,0.0,0.199569221912,34.3821554469,10.7710376103,8.7635068274,8.7635068274
 12/27  13:00:00,56.4172263481,11.1157483778,0.0,0.148284913058,34.3821554469,10.7710376103,4.73132898409,4.73132898409
 12/27  14:00:00,56.3556777841,11.1157483778,0.0,0.0867363490654,34.3821554469,10.7710376103,2.22265457751,2.22265457751
 12/27  15:00:00,56.3445816872,11.1157483778,0.0,0.0756402521484,34.3821554469,10.7710376103,1.60863665226,1.60863665226
 12/27  16:00:00,56.4087836863,11.1157483778,0.0,0.1398422513,34.3821554469,10.7710376103,3.3780433272,3.3780433272
 12/27  17:00:00,59.1854080706,11.1157483778,0.0,0.16113330218,34.3821554469,10.7710376103,3.56922902214,3.56922902214
 12/27  18:00:00,64.7429056051,11.1157483778,0.0,0.20796417004,34.3821554469,10.7710376103,9.79633949259,9.79633949259
 12/27  19:00:00,52.1643146486,11.1157483778,0.0,0.286873652599,22.9214369646,9.5742556536,23.5403435659,23.5403435659
 12/27  20:00:00,52.2379736856,11.1157483778,0.0,0.360532689574,22.9214369646,9.5742556536,35.8799417978,35.8799417978
 12/27  21:00:00,47.2517596059,11.1157483778,0.0,0.391340060602,19.1011974705,8.3774736969,41.1485977862,41.1485977862
 12/27  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/27  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/27  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/28  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/28  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/28  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/28  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/28  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/28  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/28  07:00:00,24.5120858579,11.1157483778,0.0,0.826653819555,1.91011974705,2.3935639134,101.284721016,101.284721016
 12/28  08:00:00,27.0125835081,11.1157483778,0.0,0.713894981908,7.6404789882,4.7871278268,75.8917368946,75.8917368946
 12/28  09:00:00,39.1766794222,11.1157483778,0.0,0.582259876921,19.1011974705,8.3774736969,58.955325932,58.955325932
 12/28  10:00:00,56.7194057609,11.1157483778,0.0,0.450464325832,34.3821554469,10.7710376103,38.2354263932,38.2354263932
 12/28  11:00:00,56.6708790743,11.1157483778,0.0,0.40193763929,34.3821554469,10.7710376103,34.2549839752,34.2549839752
 12/28  12:00:00,56.6172604892,11.1157483778,0.0,0.348319054163,34.3821554469,10.7710376103,27.1125454787,27.1125454787
 12/28  13:00:00,56.573383385,11.1157483778,0.0,0.304441949936,34.3821554469,10.7710376103,21.8349702927,21.8349702927
 12/28  14:00:00,56.5517567789,11.1157483778,0.0,0.282815343807,34.3821554469,10.7710376103,17.9892601953,17.9892601953
 12/28  15:00:00,56.5841976797,11.1157483778,0.0,0.315256244638,34.3821554469,10.7710376103,20.3507911572,20.3507911572
 12/28  16:00:00,56.5723810424,11.1157483778,0.0,0.303439607386,34.3821554469,10.7710376103,15.9715841245,15.9715841245
 12/28  17:00:00,59.359895234,11.1157483778,0.0,0.335620465584,34.3821554469,10.7710376103,18.7410599812,18.7410599812
 12/28  18:00:00,64.942565408,11.1157483778,0.0,0.407623972962,34.3821554469,10.7710376103,29.3187941393,29.3187941393
 12/28  19:00:00,52.3186065361,11.1157483778,0.0,0.441165540068,22.9214369646,9.5742556536,35.9633125656,35.9633125656
 12/28  20:00:00,52.3252036634,11.1157483778,0.0,0.447762667306,22.9214369646,9.5742556536,41.7889049237,41.7889049237
 12/28  21:00:00,47.3339994677,11.1157483778,0.0,0.473579922425,19.1011974705,8.3774736969,47.8443313307,47.8443313307
 12/28  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/28  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/28  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/29  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/29  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/29  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/29  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/29  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/29  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/29  07:00:00,24.5121631095,11.1157483778,0.0,0.826731071168,1.91011974705,2.3935639134,112.373809615,112.373809615
 12/29  08:00:00,27.1005514939,11.1157483778,0.0,0.801862967705,7.6404789882,4.7871278268,85.8717621512,85.8717621512
 12/29  09:00:00,39.2721495351,11.1157483778,0.0,0.677729989865,19.1011974705,8.3774736969,71.6599369706,71.6599369706
 12/29  10:00:00,56.8206542752,11.1157483778,0.0,0.551712840133,34.3821554469,10.7710376103,49.682633721,49.682633721
 12/29  11:00:00,56.7568833435,11.1157483778,0.0,0.487941908405,34.3821554469,10.7710376103,42.85052324,42.85052324
 12/29  12:00:00,56.6816573232,11.1157483778,0.0,0.4127158882,34.3821554469,10.7710376103,35.188257346,35.188257346
 12/29  13:00:00,56.5406695854,11.1157483778,0.0,0.271728150336,34.3821554469,10.7710376103,28.6747068114,28.6747068114
 12/29  14:00:00,56.3234398024,11.1146491658,0.0,0.0555975793959,34.3821554469,10.7710376103,17.1625923591,17.1625923591
 12/29  15:00:00,56.265643799,11.1124507418,0.0,0.0,34.3821554469,10.7710376103,10.5094099139,10.5094099139
 12/29  16:00:00,56.265643799,11.1124507418,0.0,0.0,34.3821554469,10.7710376103,6.20021647158,6.20021647158
 12/29  17:00:00,59.103219614,11.1151987718,0.0,0.0794944516135,34.3821554469,10.7710376103,10.3260886206,10.3260886206
 12/29  18:00:00,64.7682955034,11.1157483778,0.0,0.233354068362,34.3821554469,10.7710376103,19.750761687,19.750761687
 12/29  19:00:00,52.1697997826,11.1157483778,0.0,0.292358786548,22.9214369646,9.5742556536,26.3281880153,26.3281880153
 12/29  20:00:00,52.211620691,11.1157483778,0.0,0.334179694971,22.9214369646,9.5742556536,32.8027806268,32.8027806268
 12/29  21:00:00,47.2252957305,11.1157483778,0.0,0.364876185257,19.1011974705,8.3774736969,38.9293232914,38.9293232914
 12/29  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/29  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/29  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/30  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/30  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/30  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/30  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/30  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/30  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/30  07:00:00,23.9137721311,11.1157483778,0.0,0.826731071168,1.91011974705,1.79517293505,106.121436164,106.121436164
 12/30  08:00:00,23.4077354095,11.1157483778,0.0,0.748401667424,3.8202394941,3.5903458701,84.4827566717,84.4827566717
 12/30  09:00:00,29.0594693687,11.1157483778,0.0,0.499092725093,11.4607184823,5.9839097835,68.8018299744,68.8018299744
 12/30  10:00:00,44.0819377898,11.1157483778,0.0,0.470496793731,22.9214369646,9.5742556536,50.2108918038,50.2108918038
 12/30  11:00:00,56.5291644259,11.1157483778,0.0,0.260222990846,34.3821554469,10.7710376103,31.611725818,31.611725818
 12/30  12:00:00,56.268864921,11.1130003478,0.0,0.0026715159929,34.3821554469,10.7710376103,14.4674888881,14.4674888881
 12/30  13:00:00,56.3257056929,11.1146491658,0.0,0.0578634698849,34.3821554469,10.7710376103,10.9717141907,10.9717141907
 12/30  14:00:00,56.4462271834,11.1157483778,0.0,0.177285748344,34.3821554469,10.7710376103,12.7548112591,12.7548112591
 12/30  15:00:00,56.4818768651,11.1157483778,0.0,0.212935430056,34.3821554469,10.7710376103,13.3900164324,13.3900164324
 12/30  16:00:00,56.4763906661,11.1157483778,0.0,0.207449231027,34.3821554469,10.7710376103,12.1874435505,12.1874435505
 12/30  17:00:00,59.26873426,11.1157483778,0.0,0.244459491624,34.3821554469,10.7710376103,14.6736044084,14.6736044084
 12/30  18:00:00,64.8709628637,11.1157483778,0.0,0.336021428617,34.3821554469,10.7710376103,25.0015958669,25.0015958669
 12/30  19:00:00,47.2398954726,11.1157483778,0.0,0.379475927394,19.1011974705,8.3774736969,40.0319743795,40.0319743795
 12/30  20:00:00,37.2565701208,11.1157483778,0.0,0.430193477179,11.4607184823,5.9839097835,50.2566995443,50.2566995443
 12/30  21:00:00,37.3076904001,11.1157483778,0.0,0.481313756439,11.4607184823,5.9839097835,57.1858532369,57.1858532369
 12/30  22:00:00,27.3144795514,11.1157483778,0.0,0.522145809309,3.8202394941,3.5903458701,64.9934310284,64.9934310284
 12/30  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/30  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/31  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/31  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/31  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/31  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/31  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/31  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/31  07:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/31  08:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/31  09:00:00,19.3261641467,11.1157483778,0.0,0.79983040469,3.8202394941,3.5903458701,128.372388135,128.372388135
 12/31  10:00:00,18.9867069877,11.1157483778,0.0,0.460373245679,3.8202394941,3.5903458701,90.433742866,90.433742866
 12/31  11:00:00,33.8931976188,11.1157483778,0.0,0.315799524305,15.2809579764,7.1806917402,65.0109353965,65.0109353965
 12/31  12:00:00,33.8509503583,11.1157483778,0.0,0.273552263899,15.2809579764,7.1806917402,53.7383620139,53.7383620139
 12/31  13:00:00,43.9139620492,11.1157483778,0.0,0.302521053153,22.9214369646,9.5742556536,38.9917095249,38.9917095249
 12/31  14:00:00,43.874811748,11.1157483778,0.0,0.26337075191,22.9214369646,9.5742556536,34.3437988275,34.3437988275
 12/31  15:00:00,43.9003420623,11.1157483778,0.0,0.288901066218,22.9214369646,9.5742556536,32.2454802469,32.2454802469
 12/31  16:00:00,43.9697374573,11.1157483778,0.0,0.358296461261,22.9214369646,9.5742556536,37.8356894192,37.8356894192
 12/31  17:00:00,46.8168916062,11.1157483778,0.0,0.450117276786,22.9214369646,9.5742556536,45.7139450186,45.7139450186
 12/31  18:00:00,42.0913014877,11.1157483778,0.0,0.247903393289,15.2809579764,7.1806917402,67.2638534405,67.2638534405
 12/31  19:00:00,32.0718845303,11.1157483778,0.0,0.262529337428,7.6404789882,4.7871278268,74.8574520011,74.8574520011
 12/31  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/31  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/31  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/31  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/31  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/01  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/01  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/01  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/01  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/01  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/01  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/01  07:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/01  08:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/01  09:00:00,19.3416094763,11.1157483778,0.0,0.815275734296,3.8202394941,3.5903458701,128.987642186,128.987642186
 01/01  10:00:00,19.0647640091,11.1157483778,0.0,0.538430267029,3.8202394941,3.5903458701,96.1728772486,96.1728772486
 01/01  11:00:00,34.0423587431,11.1157483778,0.0,0.464960648691,15.2809579764,7.1806917402,72.1789982043,72.1789982043
 01/01  12:00:00,34.0638025673,11.1157483778,0.0,0.486404472832,15.2809579764,7.1806917402,59.2240161012,59.2240161012
 01/01  13:00:00,44.0477164456,11.1157483778,0.0,0.436275449523,22.9214369646,9.5742556536,43.5508726713,43.5508726713
 01/01  14:00:00,44.037017872,11.1157483778,0.0,0.42557687595,22.9214369646,9.5742556536,42.9296402283,42.9296402283
 01/01  15:00:00,44.0218054988,11.1157483778,0.0,0.410364502777,22.9214369646,9.5742556536,45.9994832781,45.9994832781
 01/01  16:00:00,43.9149195224,11.1157483778,0.0,0.303478526336,22.9214369646,9.5742556536,42.1662959747,42.1662959747
 01/01  17:00:00,46.7310494552,11.1157483778,0.0,0.364275125793,22.9214369646,9.5742556536,45.6552318872,45.6552318872
 01/01  18:00:00,42.0775745778,11.1157483778,0.0,0.234176483313,15.2809579764,7.1806917402,70.0013197167,70.0013197167
 01/01  19:00:00,32.1026647839,11.1157483778,0.0,0.293309591058,7.6404789882,4.7871278268,81.4689466975,81.4689466975
 01/01  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/01  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/01  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/01  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/01  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
